Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.03
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.95,17.7
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,40.26,29.88
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,54.53,42.76
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,68.75,55.42
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,83.0,68.02
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,97.31,80.52
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,128.64,107.88
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,161.01,135.75
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,259.48,221.77
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,366.42,312.61
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,299.48,254.26
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,247.53,208.25
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,293.88,247.75
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,341.46,287.61
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,433.47,364.62
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,506.19,424.7
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,523.17,438.12
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,539.69,451.42
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,375.75,315.21
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,177.27,146.25
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,261.02,218.14
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,329.88,276.08
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,273.53,228.62
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,201.09,167.45
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,130.53,107.66
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,65.59,51.6
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,53.47,41.21
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,41.38,30.74
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,37.63,27.59
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,33.88,24.4
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,29.72,20.77
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,25.57,17.11
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,21.01,13.08
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,16.46,8.99
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,12.33,5.21
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,8.21,1.42
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.51,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.13,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,6.97,0.38
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,9.86,3.04
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,13.57,6.42
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,17.29,9.78
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,20.6,12.75
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,23.92,15.68
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,68.02,54.42
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,118.85,97.95
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,171.45,143.03
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,244.11,203.66
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,219.19,181.69
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,178.16,146.81
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,173.49,142.78
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,168.96,138.74
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,146.48,119.54
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,124.77,101.04
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,124.18,100.58
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,123.65,100.13
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,120.32,97.17
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,117.04,94.28
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,215.8,177.44
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,308.56,252.73
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,310.19,253.47
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,311.68,254.76
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,225.86,185.1
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,131.79,106.89
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,136.6,111.53
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,141.75,116.09
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,128.56,105.26
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,115.67,94.66
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,101.29,82.59
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,87.02,70.46
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,71.74,57.38
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,56.47,44.03
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,41.69,30.8
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.71,17.27
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.14
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,21.48,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,59.72,40.38
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,96.83,77.22
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,135.81,112.9
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,171.84,145.41
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,209.24,178.4
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,243.68,208.05
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,279.27,237.97
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,274.24,231.63
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,250.26,209.47
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,314.87,262.77
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,365.87,303.79
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,320.09,264.36
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,289.62,237.39
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,434.55,356.91
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,585.79,475.97
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,827.47,660.87
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,1027.74,798.84
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,1038.3,803.66
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,1045.38,808.22
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,1045.94,807.04
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,1042.93,803.68
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,1032.62,797.05
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,1018.85,788.28
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,998.85,774.39
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,975.59,758.4
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,943.81,738.85
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,918.83,724.08
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,877.69,696.22
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,834.38,666.61
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,782.18,629.65
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,728.99,591.38
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,668.92,546.35
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,608.97,499.97
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,536.92,442.78
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,467.58,385.3
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,385.45,315.05
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,309.55,246.8
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,207.72,145.03
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,99.06,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,93.55,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,239.94,175.64
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,322.9,266.81
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,415.86,352.18
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,489.87,418.11
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,568.1,484.35
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,634.43,538.89
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,695.67,585.19
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,753.12,626.23
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,810.15,665.7
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,859.44,698.95
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,907.05,730.26
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,946.81,755.75
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,983.94,779.12
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,1014.06,798.33
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,1041.01,815.31
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,1059.5,824.97
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,1074.35,832.26
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,1084.05,837.71
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,1090.0,840.84
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,1087.5,837.54
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,1081.23,831.99
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,1069.1,824.23
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,1053.35,814.24
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,1030.68,799.67
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,1004.71,782.96
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,972.2,761.73
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,936.89,738.51
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,892.28,708.48
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,845.79,676.78
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,800.9,645.87
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,746.67,607.42
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,683.66,560.47
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,621.11,512.55
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,547.86,454.26
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,477.41,395.7
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,392.5,323.09
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,314.27,252.82
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,212.8,152.53
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,103.13,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,68.36,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,186.95,136.29
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,265.9,220.12
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,355.88,302.52
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,427.89,367.52
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,504.95,434.28
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,570.69,489.78
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,638.52,544.53
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,690.68,583.11
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,747.35,624.15
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,796.57,659.57
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,844.51,693.43
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,885.05,720.0
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,923.45,744.63
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,852.65,690.19
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,755.43,615.39
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,721.81,586.22
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,664.67,539.29
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,792.0,637.46
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,907.82,719.93
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,754.87,604.22
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,590.82,475.86
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,513.27,416.63
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,458.1,372.79
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,481.2,392.16
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,502.44,409.52
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,414.66,339.12
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,311.67,255.69
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,174.85,143.55
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,48.88,36.3
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,44.7,32.96
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,40.53,29.52
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,35.12,24.9
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,29.72,20.25
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,24.74,15.95
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,19.77,11.59
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,14.81,7.18
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,9.86,2.75
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.71,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,45.28,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,134.58,95.67
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,206.36,168.3
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,289.1,243.12
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,354.68,301.66
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,425.57,362.75
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,493.17,419.53
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,561.18,474.89
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,328.9,282.0
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,43.03,31.84
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,45.54,34.1
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,48.05,36.19
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,61.83,47.9
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,75.84,59.69
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,73.15,57.28
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,70.65,55.08
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,135.06,109.61
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,204.67,167.19
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,155.84,126.3
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,109.36,87.25
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,63.99,48.93
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,21.52,12.77
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,51.88,38.67
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,82.85,64.9
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,58.12,44.0
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,33.95,23.48
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,36.02,25.31
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,38.08,27.13
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,21.47
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,24.78,15.8
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,14.43,6.88
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.11,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.7,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.29,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.46,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.64,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.23,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.82,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.41,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,73.8,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,199.57,141.52
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,280.1,226.48
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,371.78,309.07
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,444.39,373.3
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,518.4,436.37
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,584.19,489.99
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,651.71,541.79
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,711.42,584.31
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,771.36,625.71
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,821.04,657.74
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,860.45,681.56
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,902.33,707.07
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,942.18,730.64
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,972.93,749.94
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,1000.74,767.26
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,1022.18,779.27
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,1040.3,789.11
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,1051.44,794.51
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,1058.97,797.71
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,1060.91,797.84
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,1059.14,795.74
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,1049.1,789.42
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,1035.46,780.94
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,1015.39,768.29
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,991.93,753.5
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,960.11,733.69
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,925.44,711.88
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,884.22,684.4
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,840.88,655.23
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,790.23,619.36
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,738.48,582.15
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,678.15,538.25
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,623.97,497.89
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,553.23,444.72
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,484.99,390.79
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,402.54,323.15
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,326.42,257.25
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,227.9,165.81
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,134.31,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,52.05,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,67.1,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,183.73,130.04
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,263.75,212.86
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,354.95,293.91
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,426.19,356.23
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,502.3,419.89
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,488.78,409.47
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,459.27,385.08
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,607.61,504.56
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,758.03,616.51
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,688.88,561.48
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,591.39,482.33
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,507.05,412.68
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,413.28,334.34
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,412.48,332.43
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,390.34,313.77
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,377.96,302.67
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,365.07,291.21
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,402.56,321.1
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,462.03,367.16
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,320.56,255.18
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,186.8,146.82
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,612.5,489.99
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,951.15,732.38
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,973.66,743.27
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,979.71,745.82
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,948.32,723.66
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,923.82,706.59
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,879.64,675.88
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,833.61,643.86
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,782.38,607.69
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,730.1,570.16
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,671.42,527.71
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,612.66,483.85
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,540.19,430.15
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,470.43,375.98
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,389.04,309.75
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,318.75,249.13
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,172.42,125.53
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.13,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,72.16,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,195.65,140.76
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,276.85,228.35
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,369.34,314.66
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,446.06,385.33
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,524.57,455.49
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,591.67,514.37
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,660.54,572.01
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,720.68,619.17
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,780.92,665.36
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,644.87,552.74
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,471.27,402.15
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,365.66,310.56
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,252.66,211.25
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,656.5,558.04
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,1010.62,834.17
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,1031.71,845.75
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,1049.4,856.41
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,1059.22,862.91
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,1065.43,866.94
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,1065.59,865.06
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,1062.1,860.71
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,844.2,695.93
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,582.45,482.95
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,586.27,488.01
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,588.26,490.86
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,570.51,478.35
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,551.49,464.79
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,500.01,422.82
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,449.98,381.67
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,407.56,347.4
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,350.58,300.57
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,315.33,270.82
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,280.9,241.24
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,243.12,208.58
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,217.22,185.26
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,174.53,146.75
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,133.82,109.29
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,73.7,54.31
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,17.05,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,76.55,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,205.89,150.33
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,287.9,239.28
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,381.16,325.44
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,456.92,394.4
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,533.6,461.71
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,601.14,518.41
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,670.34,573.27
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,730.45,618.02
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,790.45,661.41
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,841.51,696.19
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,891.09,728.94
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,933.35,755.9
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,963.23,773.47
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,994.02,792.44
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,1021.82,808.99
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,1041.8,819.07
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,1058.29,826.77
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,1068.87,831.96
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,1075.82,834.84
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,1075.47,831.43
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,1071.44,825.79
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,1059.53,816.54
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,1044.08,805.17
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,1021.55,788.63
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,1006.56,777.48
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,973.06,757.31
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,936.78,735.29
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,895.14,707.97
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,851.33,678.82
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,798.13,642.96
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,743.91,605.68
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,681.14,560.44
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,618.84,513.81
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,545.97,455.44
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,480.33,400.51
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,396.35,328.87
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,319.23,260.26
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,175.27,135.02
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.15,1.06
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,34.11,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,96.64,68.59
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,145.49,119.38
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,198.25,168.08
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,244.49,209.7
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,293.09,251.96
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,337.8,290.0
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,384.56,328.56
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,473.12,399.75
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,551.9,460.8
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,706.78,580.05
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,859.42,688.5
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,899.71,712.54
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,937.67,736.02
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,865.26,681.73
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,766.08,608.25
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,648.95,518.74
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,527.1,423.01
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,531.27,426.81
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,534.77,429.08
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,611.57,487.93
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,665.32,528.44
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,863.93,676.45
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,1020.89,781.89
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,787.76,619.4
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,525.11,421.76
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,485.57,393.47
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,446.66,363.5
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,664.59,537.66
