Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,826.95,655.69
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,774.61,616.37
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,721.37,578.52
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,660.39,534.21
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,604.14,491.74
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,532.96,436.6
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,464.69,381.49
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,383.76,313.9
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,309.25,248.87
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,216.11,165.19
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,127.69,29.96
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,46.86,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,79.65,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,213.36,153.96
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,289.31,237.07
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,381.76,321.37
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,456.24,387.29
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,535.4,453.88
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,602.22,507.15
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,670.72,557.8
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,730.24,598.66
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,789.6,637.69
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,831.52,663.74
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,879.49,693.37
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,920.56,716.45
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,959.29,737.28
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,991.15,754.32
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,1019.99,769.09
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,1041.77,779.0
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,1060.14,786.65
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,1070.45,791.58
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,1077.08,794.4
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,1077.44,793.44
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,1074.05,790.36
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,1063.8,783.15
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,1049.9,773.91
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,1028.89,761.39
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,1004.52,746.88
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,973.66,726.2
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,939.92,703.75
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,897.17,676.32
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,852.38,647.4
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,809.15,618.58
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,756.28,582.69
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,695.69,540.71
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,635.27,498.02
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,564.33,447.55
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,495.69,395.85
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,414.42,331.57
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,338.86,268.0
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,243.19,184.15
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,154.31,51.15
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,59.45,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,75.93,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,204.83,146.87
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,284.44,231.08
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,375.52,313.22
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,445.45,374.85
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,524.75,441.08
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,591.67,495.35
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,660.32,548.09
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,719.17,590.54
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,777.87,631.8
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,828.42,666.78
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,877.52,700.16
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,909.5,720.76
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,947.95,745.98
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,979.9,767.14
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,1008.92,786.26
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,1029.65,798.51
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,1047.01,808.57
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,1058.36,815.8
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,1066.11,820.78
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,1066.42,819.33
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,1063.07,815.63
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,1053.04,808.76
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,1039.45,799.67
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,1018.32,785.93
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,993.92,770.07
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,963.12,749.45
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,929.53,726.91
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,896.82,704.93
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,852.33,674.34
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,800.92,638.58
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,748.36,601.45
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,686.45,556.58
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,624.9,510.81
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,554.05,455.62
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,485.56,400.03
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,408.45,335.0
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,333.79,269.48
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,239.56,184.87
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,151.47,62.65
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,56.21,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,59.06,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,164.82,116.91
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,242.18,194.93
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,331.24,274.18
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,406.26,339.38
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,487.22,406.87
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,508.78,425.08
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,524.89,437.88
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,551.16,457.34
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,581.13,478.69
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,713.1,579.81
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,840.02,671.42
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,882.23,699.16
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,922.4,725.93
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,874.4,689.99
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,800.8,635.83
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,814.93,645.05
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,826.45,651.62
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,784.36,618.65
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,718.09,568.39
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,895.64,701.56
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,1032.24,795.78
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,1021.58,787.69
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,1007.51,778.48
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,987.34,765.6
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,964.0,750.57
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,932.46,728.97
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,898.28,705.51
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,858.72,678.44
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,817.07,649.62
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,765.26,613.02
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,712.55,575.26
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,656.86,533.81
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,597.47,487.85
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,526.73,432.24
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,458.87,376.9
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,379.69,309.75
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,306.7,245.66
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,216.24,165.65
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,132.38,61.86
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,47.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,87.6,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,227.01,163.47
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,309.15,251.07
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,401.96,335.59
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,478.14,402.95
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,559.24,471.1
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,620.55,521.48
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,688.11,572.76
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,747.62,614.51
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,806.93,654.65
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,856.28,686.89
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,903.89,716.98
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,944.78,740.06
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,983.08,760.62
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,1014.78,778.92
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,1043.25,794.71
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,1063.06,802.9
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,1079.09,808.41
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,1090.1,812.77
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,1097.29,814.68
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,1096.96,810.26
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,1092.76,803.53
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,1082.08,796.2
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,1067.65,786.73
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,1045.81,772.72
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,1020.57,756.73
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,988.78,738.31
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,954.01,717.82
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,911.15,691.65
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,866.22,663.72
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,815.58,630.06
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,763.69,595.03
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,708.45,556.44
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,646.22,511.94
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,576.03,459.47
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,507.98,406.08
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,426.7,340.14
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,351.05,275.96
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,256.49,194.61
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,170.19,88.48
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,65.14,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.41,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,6.57,0.0
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,12.75,5.23
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,18.94,10.8
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,25.15,16.32
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,31.38,21.78
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,38.02,27.57
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,44.69,33.31
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,25.18,16.26
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,5.77,0.0
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,7.42,0.77
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,9.08,2.19
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,74.07,57.74
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,147.92,119.19
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,179.09,144.91
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,211.06,171.19
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,360.95,294.65
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,517.94,418.33
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,808.07,645.94
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,1048.37,817.12
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,1057.6,824.6
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,1063.11,832.23
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,1054.33,828.05
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,1041.95,821.44
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,1020.64,808.81
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,996.07,793.71
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,602.38,497.34
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,132.31,105.4
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,124.61,99.53
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,117.0,93.39
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,255.79,214.05
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,363.35,307.16
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,495.26,421.54
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,582.78,497.32
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,511.3,437.99
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,442.77,379.47
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,355.71,302.54
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,277.28,231.36
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,192.4,153.87
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,114.62,66.54
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,39.42,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,80.85,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,211.06,154.43
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,290.88,237.09
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,381.24,318.44
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,454.07,382.56
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,531.37,447.68
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,597.53,501.59
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,665.29,553.8
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,721.94,593.84
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,778.0,632.39
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,828.15,666.87
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,868.11,693.51
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,906.96,719.18
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,943.17,742.77
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,974.55,763.69
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,1002.95,782.61
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,1023.06,794.46
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,1039.7,804.1
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,1050.21,811.21
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,1057.15,816.14
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,966.01,752.36
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,839.77,662.97
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,952.35,745.52
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,1027.75,798.26
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,1006.31,784.31
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,981.7,769.13
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,961.3,756.5
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,927.31,734.14
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,773.24,623.73
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,613.3,502.37
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,552.96,456.98
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,478.2,398.94
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,433.94,363.58
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,390.69,328.2
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,344.76,290.78
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,299.76,252.92
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,247.59,207.33
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,208.59,171.49
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,150.32,118.76
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,94.18,56.86
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,31.01,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,68.01,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,186.01,137.11
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,264.64,217.28
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,354.92,299.03
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,429.0,365.08
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,508.48,432.98
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,575.79,488.19
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,641.18,539.72
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,701.39,582.75
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,761.66,624.43
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,812.9,658.53
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,862.84,690.79
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,906.59,718.33
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,948.2,743.89
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,981.59,764.76
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,1012.09,783.57
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,1026.36,789.87
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,1048.57,801.77
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,1060.83,806.12
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,1069.5,808.24
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,1071.78,807.18
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,1070.37,803.97
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,1060.75,795.24
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,1047.53,784.34
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,1027.13,768.51
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,1003.38,750.77
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,972.21,729.71
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,948.03,713.41
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,908.51,687.88
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,866.57,660.76
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,815.28,627.88
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,762.74,593.58
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,701.43,552.88
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,640.28,510.97
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,569.58,459.42
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,501.04,406.93
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,424.44,345.46
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,349.99,282.53
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,258.21,202.84
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,176.13,113.19
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,64.88,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,54.92,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,155.79,113.61
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,229.17,186.41
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,316.48,265.33
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,389.57,330.52
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,468.22,398.32
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,535.16,454.62
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,604.63,511.36
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,560.49,472.65
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,492.44,414.17
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,418.42,350.24
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,297.8,246.82
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,317.71,262.23
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,337.81,277.36
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,350.75,286.75
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,363.59,296.03
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,504.13,410.74
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,649.01,525.16
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,657.65,530.99
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,665.1,536.4
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,771.55,619.83
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,856.15,684.91
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,943.13,748.56
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,1006.59,794.15
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,865.15,689.08
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,711.0,569.49
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,424.16,345.0
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,123.22,96.34
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,504.31,415.42
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,806.3,649.51
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,754.64,610.11
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,702.29,571.54
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,639.78,523.3
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,578.27,474.15
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,507.86,417.71
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,440.34,361.99
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,364.79,298.33
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,294.65,237.31
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,208.52,162.35
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,134.07,87.24
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,46.63,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,68.51,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,153.87,113.89
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,227.21,186.21
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,314.12,264.36
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,389.33,330.94
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,470.6,400.17
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,421.44,358.43
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,345.74,293.41
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,334.26,282.56
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,332.45,278.74
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,358.0,297.61
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,382.98,315.27
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,377.5,307.41
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,351.38,283.79
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,366.12,294.56
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,380.97,305.03
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,362.35,289.04
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,343.16,272.91
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,310.0,247.29
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,255.71,204.31
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,304.26,243.32
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,331.78,265.18
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,323.89,259.15
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,316.08,253.33
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,307.98,246.95
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,299.96,240.64
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,458.83,372.14
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,608.61,491.86
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,473.37,384.43
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,311.27,253.74
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,536.35,440.98
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,694.73,567.08
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,628.54,515.48
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,563.86,464.75
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,493.6,408.59
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,423.53,351.02
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,343.56,283.64
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,271.04,220.68
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,189.9,149.67
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,119.37,80.65
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,39.85,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,80.52,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,179.75,130.61
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,257.4,206.84
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,346.71,287.37
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,423.04,355.43
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,505.59,426.72
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,573.11,484.75
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,639.27,540.4
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,699.38,588.26
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,759.56,635.59
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,810.86,675.15
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,860.83,713.44
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,900.14,741.89
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,936.74,768.16
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,968.11,791.14
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,996.54,811.95
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,882.42,724.19
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,721.87,594.86
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,908.34,744.3
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,1056.82,856.07
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,1058.29,856.32
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,1056.11,854.58
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,908.46,742.05
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,742.85,609.38
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,675.71,555.51
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,628.71,516.57
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,807.82,663.6
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,938.83,763.89
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,899.17,734.01
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,857.28,703.04
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,807.76,667.61
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,756.86,630.57
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,703.42,589.71
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,648.95,547.28
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,580.19,491.43
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,513.23,435.02
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,440.97,371.49
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,372.24,308.68
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,279.77,224.95
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,198.72,140.72
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,75.5,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
