Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,89.76,31.4
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,192.87,145.42
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,269.09,214.35
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,356.02,289.82
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,245.71,202.87
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,70.57,54.47
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,112.78,90.33
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,168.45,136.53
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,252.38,206.07
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,357.72,290.63
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,615.42,497.12
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,869.9,683.98
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,913.38,712.25
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,944.62,733.63
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,977.55,757.37
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,1007.52,779.09
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,1028.63,793.16
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,1046.22,804.9
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,1058.85,814.2
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,1067.85,821.17
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,1069.09,821.96
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,1066.6,820.29
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,1058.32,815.67
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,1046.41,808.65
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,1025.92,795.64
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,1002.12,780.32
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,982.39,767.24
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,948.46,743.94
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,905.38,713.94
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,860.29,682.28
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,809.35,646.22
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,757.16,608.85
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,696.72,563.58
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,633.58,514.84
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,564.97,460.33
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,498.55,406.24
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,419.31,340.57
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,345.75,277.98
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,262.34,206.52
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,188.8,141.68
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,88.33,45.86
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,105.69,43.86
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,232.5,178.14
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,307.97,248.67
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,397.85,328.29
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,471.94,393.06
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,550.3,458.83
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,618.0,514.94
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,687.13,570.26
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,747.74,616.01
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,800.62,655.17
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,853.45,691.89
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,904.69,726.72
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,947.79,754.98
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,988.25,780.99
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,1021.66,803.21
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,1051.87,823.12
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,1075.47,838.74
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,1095.38,851.9
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,1108.19,859.42
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,1117.11,864.38
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,1118.95,863.35
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,1116.82,859.82
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,1107.62,852.85
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1094.55,843.44
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1074.6,829.9
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1051.04,814.03
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,1021.15,793.0
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,988.07,769.86
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,947.67,741.97
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,904.72,712.21
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,854.31,676.43
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,809.65,645.36
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,750.13,601.98
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,690.14,557.71
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,621.03,505.29
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,553.34,451.69
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,474.53,387.48
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,400.08,324.35
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,315.71,252.05
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,237.98,182.54
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,133.94,78.23
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,36.2,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,108.82,51.63
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,235.95,185.59
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,314.86,261.54
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,403.29,343.32
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,479.13,412.53
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,559.67,483.29
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,627.24,540.29
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,690.25,590.9
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,750.62,636.21
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,810.57,680.06
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,862.15,716.46
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,911.92,750.82
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,954.95,779.9
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,995.32,806.7
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,1028.99,827.95
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1059.33,846.66
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,1081.38,859.77
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,1099.6,870.26
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,1112.61,877.9
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,1121.67,882.89
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,1123.16,882.06
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,1120.64,878.67
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1111.89,872.32
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1099.2,863.44
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,1079.8,850.03
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,1056.75,834.22
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,1026.93,813.71
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,993.82,790.93
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,952.86,762.84
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,909.39,732.76
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,860.4,698.94
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,809.64,663.35
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,757.48,624.94
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,697.47,579.86
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,629.34,526.44
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,562.36,472.05
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,485.35,406.68
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,412.25,342.29
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,325.55,265.82
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,247.59,194.13
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,151.72,95.16
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,54.82,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,110.83,57.23
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,243.78,190.33
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,321.92,262.83
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,409.14,339.72
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,482.88,402.87
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,560.58,466.13
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,628.2,519.62
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,697.07,571.56
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,751.58,609.79
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,811.35,651.16
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,863.28,686.03
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,913.45,719.18
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,957.38,747.58
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,998.69,773.97
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,1032.75,795.43
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,1063.53,814.69
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,1084.48,826.62
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,1101.37,836.05
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,1114.23,843.1
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1123.18,847.75
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,1127.46,848.76
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,1127.74,847.39
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,1119.51,840.74
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,1107.33,831.78
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,1087.96,819.13
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1064.83,804.23
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1034.98,785.02
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1001.85,763.73
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,956.99,734.5
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,910.06,703.76
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,868.02,676.07
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,815.49,640.62
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,756.1,599.31
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,696.17,556.92
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,627.14,505.95
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,559.38,453.71
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,482.27,392.44
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,409.07,331.55
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,326.04,261.37
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,248.95,192.93
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,151.16,97.57
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,54.24,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,104.09,57.34
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,224.59,176.28
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,300.24,247.02
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,385.63,323.81
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,456.74,385.94
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,528.9,446.31
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,596.08,501.48
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,664.84,556.05
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,724.12,600.07
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,782.91,643.34
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,835.28,680.58
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,886.15,716.13
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,929.45,744.63
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,970.26,771.01
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,890.68,710.01
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,781.54,625.23
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,821.29,654.05
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,859.74,680.65
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,868.56,685.97
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,874.76,689.71
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,876.84,690.85
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,876.35,690.28
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,881.81,694.78
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,891.63,702.17
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,974.01,761.34
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,1026.14,798.05
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,1007.46,785.23
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,974.29,762.91
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,927.93,731.28
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,879.71,698.14
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,829.39,663.83
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,777.62,627.97
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,717.26,584.17
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,660.97,542.04
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,592.38,488.72
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,525.6,435.16
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,448.39,370.85
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,375.92,308.45
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,291.79,236.29
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,216.95,169.64
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,128.58,85.45
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,37.68,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,41.5,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,133.46,78.34
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,232.03,182.71
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,308.93,255.72
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,392.48,332.96
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,466.33,399.65
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,544.51,467.69
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,612.14,525.24
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,681.2,582.17
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,743.79,630.41
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,799.14,671.95
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,851.15,709.62
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,901.53,745.43
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,946.38,776.5
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,988.85,805.41
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,1023.74,829.69
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,1055.4,851.51
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,1078.62,867.34
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,1098.12,880.56
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,1112.19,889.34
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,1122.33,895.38
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,1125.24,894.95
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,1124.11,891.83
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,1116.0,885.25
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1103.94,876.04
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,1084.69,861.85
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1061.69,845.13
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,1032.34,823.96
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,999.66,800.49
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,956.57,769.39
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,911.26,736.63
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,861.77,701.36
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,817.88,670.03
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,759.49,626.25
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,700.34,581.4
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,632.35,527.36
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,565.46,472.81
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,490.43,409.27
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,418.75,346.34
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,333.76,271.72
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,256.95,201.64
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,167.57,114.66
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,70.92,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.95,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,110.28,67.95
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,220.72,174.8
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,296.91,245.47
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,382.84,322.38
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,458.81,388.81
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,537.37,454.82
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,604.75,510.24
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,673.59,564.96
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,735.86,610.45
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,798.12,654.39
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,850.79,691.61
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,893.19,720.84
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,936.89,749.84
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,978.16,776.77
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,1012.01,798.85
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1042.69,818.69
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,1064.8,832.49
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,1083.2,843.84
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,1096.48,850.84
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,1105.93,855.34
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,1109.67,856.07
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,1109.47,854.31
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,1100.42,847.38
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1087.51,838.03
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,1069.55,824.25
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,1047.88,808.13
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,1017.96,787.11
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,984.82,764.0
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,944.63,734.53
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,901.91,703.59
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,851.99,669.3
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,807.78,638.83
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,749.56,597.63
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,690.66,555.31
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,623.02,505.04
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,556.55,453.48
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,480.38,392.4
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,408.03,331.84
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,327.25,262.53
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,252.34,195.7
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,159.12,109.09
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,63.0,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,11.95,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,101.97,64.35
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,201.03,158.17
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,266.46,219.67
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,339.78,286.77
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,401.47,342.09
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,466.51,398.32
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,516.65,440.31
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,565.46,479.74
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,576.16,486.29
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,586.98,492.19
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,605.92,505.42
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,620.32,514.73
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,706.31,582.89
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,803.99,657.71
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,931.83,751.47
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,1057.1,840.42
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,1079.21,853.8
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,1097.4,865.07
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,1111.05,874.17
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1120.74,880.66
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,1125.12,882.27
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,1125.45,881.23
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,1117.23,875.3
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1105.01,866.77
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,1087.03,854.7
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,1065.2,840.04
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,1035.45,819.45
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1002.3,796.49
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,964.27,770.26
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,923.25,741.72
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,874.29,707.63
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,823.32,671.68
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,766.44,629.69
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,708.52,586.31
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,642.74,535.51
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,577.73,482.36
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,507.93,422.62
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,436.66,360.21
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,353.43,286.86
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,277.78,217.47
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,184.27,129.14
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,90.4,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,15.36,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,127.2,83.12
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,250.11,196.11
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,325.05,265.84
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,408.28,340.18
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,479.13,401.66
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,553.64,463.18
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,614.87,512.45
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,681.56,563.41
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,739.99,604.93
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,797.74,645.26
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,848.95,680.56
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,898.32,714.08
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,940.07,741.72
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,979.06,767.24
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,1013.19,788.77
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1044.04,807.94
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,1063.56,819.26
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,1078.99,827.93
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,1091.81,836.12
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,1100.77,841.85
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,1104.19,842.34
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,1103.64,840.35
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,1095.07,834.27
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1082.6,825.79
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,1064.12,813.38
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,1041.93,798.61
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,1012.47,778.48
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,979.78,756.22
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,939.26,728.94
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,896.29,699.82
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,847.08,665.91
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,796.13,630.5
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,746.11,594.44
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,688.06,551.94
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,622.03,502.59
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,557.01,451.76
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,484.24,392.97
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,414.7,334.47
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,332.48,264.9
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,258.06,199.12
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,171.53,119.92
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,90.16,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,123.89,82.65
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,239.34,186.64
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,314.39,255.58
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,398.02,329.81
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,469.16,390.92
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,544.11,452.43
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,610.15,505.03
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,677.41,556.66
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,730.46,594.11
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,788.65,634.67
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,840.25,668.99
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,890.18,701.44
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,932.82,728.48
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,972.82,753.38
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,1007.0,773.62
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1037.97,791.53
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1061.02,802.48
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1080.39,810.98
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,1093.88,819.23
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,1103.47,825.13
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,1105.55,824.7
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,1103.65,821.92
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,1095.58,816.42
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,1083.62,808.57
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,1063.85,794.72
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1040.45,778.69
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,1012.03,760.92
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,980.34,740.97
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,940.61,714.14
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,898.34,685.53
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,849.51,653.07
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,798.88,619.01
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,746.49,582.43
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,686.47,539.83
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,619.89,493.17
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,554.37,444.9
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,478.21,385.44
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,406.04,326.47
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,327.31,259.64
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,254.09,195.06
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,164.48,115.21
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,83.78,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,29.34,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,128.75,86.21
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,248.29,191.27
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,324.14,260.44
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,408.36,334.55
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,480.17,395.57
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,555.69,456.67
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,622.21,508.78
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,689.8,559.65
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,743.8,595.63
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,802.86,634.5
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,854.87,669.81
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,905.12,703.45
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,947.81,730.0
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,987.79,754.4
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,1021.41,773.72
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1051.73,790.58
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,1071.91,800.5
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,1088.09,807.8
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,1101.1,815.02
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,1110.21,819.93
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,1111.34,820.14
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,1108.49,817.98
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,1099.43,811.6
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,1086.48,802.88
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,1065.35,787.77
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1040.68,770.55
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,1010.98,752.45
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,978.11,732.23
