Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,42.98,11.47
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,98.44,66.66
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,164.92,120.84
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,253.9,195.21
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,322.56,254.93
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,398.17,319.08
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,473.53,381.02
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,554.1,445.33
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,618.34,496.14
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,683.27,546.24
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,737.93,586.8
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,797.61,629.51
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,848.54,665.52
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,897.46,699.83
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,940.07,727.97
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,979.99,754.0
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,1013.28,776.02
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,1043.19,795.63
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,1067.84,810.28
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,1088.77,822.38
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,1101.92,830.27
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,1111.0,835.52
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,1113.65,836.88
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,1112.14,835.6
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,1103.59,829.39
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,1090.94,820.57
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,1072.53,808.33
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1050.15,793.51
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,1020.8,773.69
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,987.91,751.51
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,946.91,723.67
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,903.27,693.93
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,854.72,661.62
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,804.02,627.43
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,747.46,588.5
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,689.72,547.33
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,626.12,498.29
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,566.42,450.86
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,495.79,393.9
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,427.52,337.23
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,351.68,273.91
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,281.46,213.01
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,203.19,145.32
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,138.13,88.58
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,54.87,9.06
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,58.62,20.84
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,143.73,96.59
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,211.13,155.76
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,289.84,224.38
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,360.65,286.43
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,437.07,350.89
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,505.3,406.75
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,575.69,462.1
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,640.43,511.63
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,700.37,556.15
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,756.99,594.61
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,812.21,630.53
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,862.59,663.11
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,910.77,693.57
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,950.87,716.67
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,987.8,737.28
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,1020.22,755.15
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,1049.16,770.61
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,1068.77,780.64
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,1084.38,788.28
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,1096.25,795.22
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,1104.11,799.82
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,1104.89,798.6
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,1101.62,795.08
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,1092.23,789.45
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,1078.87,781.54
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,1058.68,770.06
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,1034.8,756.31
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,1004.4,738.35
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,970.69,718.18
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,930.35,693.45
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,887.36,666.71
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,838.47,635.2
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,794.47,606.73
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,660.73,511.67
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,529.91,414.29
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,547.16,430.03
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,537.08,422.95
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,463.53,364.5
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,396.25,309.71
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,322.87,250.5
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,255.95,194.12
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,182.82,131.91
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,120.99,78.93
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,49.69,11.49
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,41.91,17.36
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,95.34,65.81
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,145.66,109.37
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,203.25,159.03
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,257.85,205.68
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,318.27,255.84
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,404.96,325.28
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,497.94,397.5
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,582.34,461.09
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,670.79,525.48
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,728.15,564.8
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,784.66,601.18
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,835.1,633.61
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,883.71,664.41
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,915.88,683.9
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,954.05,707.43
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,985.36,726.81
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,1013.45,744.11
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,1035.3,757.38
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,1053.49,768.41
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,1065.34,776.48
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,1073.38,782.29
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,1073.53,782.15
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,1069.8,779.68
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,1060.16,774.17
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,1046.74,766.38
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,1025.37,753.92
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,1000.63,739.29
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,981.16,727.46
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,946.74,705.64
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,898.93,675.03
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,849.56,643.05
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,800.15,611.34
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,753.34,580.98
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,694.46,539.13
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,635.56,496.18
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,571.21,448.83
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,508.22,401.07
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,437.5,345.28
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,370.72,291.02
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,298.46,231.85
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,230.32,174.51
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,159.41,115.23
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,100.88,66.61
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,42.7,12.01
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,20.69,7.97
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,43.97,30.17
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,72.2,54.44
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,102.44,80.44
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,134.59,107.8
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,169.17,136.9
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,310.55,253.99
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,472.58,385.24
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,357.77,291.52
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,193.08,153.99
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,132.96,104.46
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,74.87,56.2
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,80.43,60.63
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,86.06,65.08
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,95.2,72.23
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,104.39,79.37
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,108.36,82.28
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,112.34,85.2
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,91.03,67.89
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,70.11,50.95
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,70.96,51.62
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,71.81,52.28
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,72.23,52.5
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,72.65,52.73
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,97.59,72.65
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,122.95,92.83
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,120.28,90.58
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,117.61,88.38
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,121.11,91.27
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,124.65,94.22
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,322.63,253.1
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,495.15,386.95
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,632.56,496.99
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,724.22,570.62
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,626.4,495.42
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,530.78,421.5
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,473.94,377.97
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,419.28,335.06
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,362.46,289.1
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,307.61,243.65
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,247.52,193.54
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,192.51,146.72
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,128.32,92.96
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,79.53,52.55
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,34.53,10.66
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.87,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.1,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,5.75,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,7.4,0.6
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,80.88,62.21
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,161.61,128.52
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,165.51,131.2
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,168.82,133.36
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,159.97,125.44
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,150.94,117.44
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,159.25,123.87
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,167.72,130.41
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,180.01,139.99
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,192.44,149.65
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,228.25,177.91
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,264.72,206.42
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,342.69,266.81
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,405.01,314.09
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,416.4,322.53
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,427.66,331.0
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,290.23,225.13
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,148.29,113.2
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,167.74,128.81
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,187.32,144.38
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,153.03,117.23
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,119.35,90.43
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,67.93,49.35
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,18.26,9.21
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,30.31,19.05
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,42.36,28.91
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,43.16,29.65
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,43.97,30.4
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,161.64,127.39
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,280.43,223.25
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,209.25,166.15
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,135.79,106.6
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,114.37,89.5
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,93.55,72.62
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,74.18,56.66
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,54.91,40.49
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,38.93,26.76
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,23.13,13.11
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,11.53,1.01
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.33,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.86,2.44
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,16.46,8.11
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,23.08,13.76
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,30.13,19.73
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,37.2,25.63
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,238.96,193.07
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,450.84,363.0
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,474.68,380.21
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,477.83,381.15
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,528.47,419.33
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,593.95,467.53
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,638.43,498.66
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,682.48,528.86
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,740.51,569.72
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,799.5,610.34
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,901.81,682.76
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,979.92,733.39
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,998.27,743.27
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,1012.83,751.49
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,880.72,658.1
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,707.52,528.93
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,887.06,662.01
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,1042.67,765.65
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,1032.99,756.66
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,1019.64,746.8
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,999.78,733.24
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,976.53,717.61
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,946.11,697.8
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,912.75,676.11
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,865.91,645.75
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,823.16,618.02
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,774.62,586.02
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,724.85,552.05
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,668.31,512.46
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,611.72,471.88
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,549.18,425.9
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,488.14,379.8
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,420.51,326.9
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,356.43,275.36
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,283.28,216.7
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,221.56,165.61
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,155.23,111.0
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,100.0,65.88
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,43.19,17.16
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.51,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.21,1.13
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,13.16,5.4
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,18.12,9.65
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,23.08,13.88
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,28.06,18.06
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,38.04,26.31
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,48.04,34.47
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,33.51,22.28
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,19.01,10.16
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,24.83,14.9
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,30.67,19.6
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,33.6,21.94
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,36.54,24.28
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,32.81,21.13
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,29.09,18.02
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,49.54,34.61
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.2
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,81.57,60.36
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,93.24,69.65
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,174.56,134.43
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,258.96,200.31
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,281.37,217.57
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,303.87,235.05
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,190.28,146.71
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,82.03,60.62
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,87.15,64.85
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,92.28,69.03
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,116.68,88.71
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,141.45,108.6
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,85.23,63.68
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,31.54,20.19
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,50.67,35.92
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,69.85,51.67
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,51.86,37.1
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,33.94,22.47
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,20.24,11.23
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,5.76,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.93,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.56,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,8.63,1.08
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,14.81,6.84
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,23.08,14.12
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,31.38,21.33
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,39.69,28.44
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,48.02,35.43
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,26.84,17.24
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,5.77,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,41.41,29.35
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,77.44,59.35
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,80.42,61.49
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,83.44,63.67
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,113.46,88.16
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,144.05,112.89
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,109.12,84.22
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,75.05,56.23
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,77.62,58.26
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,80.24,60.33
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,135.17,104.9
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,191.67,150.05
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,140.64,108.89
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,90.71,68.39
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,86.83,65.27
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,82.95,62.14
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,105.04,80.08
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,127.38,98.17
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,210.94,165.71
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,315.14,248.38
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,233.13,183.49
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,171.03,133.87
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,135.54,105.43
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,100.8,77.31
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,107.82,83.42
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,114.96,89.66
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,89.99,69.33
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,65.61,49.31
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,54.31,40.14
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,43.04,30.86
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,37.21,26.03
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,31.38,21.15
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,25.57,16.22
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,19.77,11.22
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,13.98,6.17
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.21,1.13
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.86,2.15
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,17.29,8.93
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,26.82,17.27
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,36.37,25.54
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,46.77,34.45
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,57.21,43.24
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,31.4,21.14
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,5.77,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,19.0,10.46
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,32.29,21.59
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,82.15,62.91
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,134.48,105.32
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,139.17,108.61
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,143.98,112.07
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,78.82,59.03
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.01
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,48.72,34.3
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,81.11,60.53
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,97.1,73.19
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,113.23,85.87
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,79.09,58.46
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,45.87,31.67
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,182.36,141.26
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,347.84,268.94
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,598.4,461.16
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,821.92,622.14
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,455.0,353.98
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,87.97,65.12
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,343.94,270.57
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,581.37,449.31
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,425.88,331.14
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,248.76,193.74
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,195.21,152.28
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,143.39,111.15
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,143.09,111.34
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,142.86,111.51
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,342.71,275.67
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,473.48,376.55
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,406.35,321.27
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,339.5,266.45
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,275.43,213.27
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,216.61,163.15
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,151.96,109.16
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,98.36,65.14
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,47.01,22.81
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,7.68,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,23.32,13.08
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,39.64,27.78
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,61.96,46.93
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,85.16,66.66
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,109.1,86.69
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,140.11,112.29
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,185.52,149.35
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,234.44,188.72
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,330.56,265.68
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,439.03,349.9
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,416.21,329.71
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,398.27,313.32
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,453.29,355.07
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,510.66,397.45
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,505.31,390.6
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,497.13,382.04
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,573.88,439.2
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,671.65,509.07
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,693.69,522.19
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,714.66,535.04
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,779.3,581.88
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,861.69,639.03
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,975.78,718.26
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,1054.6,767.12
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,1044.99,760.35
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,1031.59,752.29
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,1011.53,740.7
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,987.93,726.89
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,958.53,708.22
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,925.97,687.51
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,887.73,663.48
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,846.85,637.53
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,807.17,612.17
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,757.55,579.58
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,563.98,438.11
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,375.86,294.22
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,474.47,373.42
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,523.71,410.52
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,457.14,357.68
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,393.07,305.64
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,321.97,247.0
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,256.49,191.11
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,185.77,130.78
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,125.41,79.8
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,62.05,29.03
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.91,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,9.31,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,29.88,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,81.84,48.36
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,148.99,102.29
