Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,72.78,54.93
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,82.57,62.53
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,132.35,102.76
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,183.76,143.58
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,475.25,380.21
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,762.07,601.01
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,706.83,553.48
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,618.86,481.61
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,781.89,606.91
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,931.95,714.07
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,950.54,723.11
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,976.55,737.83
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,998.24,749.64
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,1016.49,759.04
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,1026.77,764.57
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,1033.32,767.69
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,1033.62,765.15
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,1030.11,760.23
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,1019.88,752.52
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,1005.94,742.51
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,986.39,727.82
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,963.29,710.96
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,933.19,692.39
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,900.0,671.89
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,866.55,649.87
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,821.73,619.91
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,773.17,587.18
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,723.01,552.22
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,668.32,512.77
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,612.85,471.83
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,552.7,426.74
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,492.14,380.07
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,426.56,328.32
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,363.57,277.03
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,296.31,221.76
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,234.55,169.73
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,168.27,115.08
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,112.57,70.44
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,53.77,29.58
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.57,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,16.11,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,58.97,28.93
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,110.77,68.2
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,176.84,123.46
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,240.88,181.51
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,311.87,246.04
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,378.33,306.51
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,448.4,368.43
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,515.21,426.09
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,581.07,481.32
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,642.14,530.84
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,702.79,578.52
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,758.77,620.62
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,813.28,659.15
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,861.1,692.02
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,906.42,722.59
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,945.19,748.23
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,980.65,771.28
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,1011.14,791.55
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,1037.97,809.15
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,1058.69,821.15
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,1075.39,830.36
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,1085.44,836.26
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,1091.34,839.41
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,1091.1,837.18
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1086.67,832.25
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1076.11,824.49
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1061.46,814.08
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,1040.85,798.49
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,1016.36,780.39
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,985.33,759.01
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,950.81,735.24
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,909.53,706.65
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,865.55,676.06
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,816.66,641.49
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,765.66,605.17
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,709.41,563.12
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,651.94,518.61
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,592.01,471.46
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,528.57,420.64
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,460.52,364.7
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,394.48,308.62
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,323.81,247.79
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,257.86,189.6
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,186.91,128.34
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,126.18,77.43
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,65.58,33.06
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,22.78,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,17.35,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,61.77,31.51
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,113.91,70.63
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,179.93,124.94
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,242.52,180.07
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,311.93,240.65
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,377.76,298.12
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,446.52,356.3
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,509.82,408.51
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,573.99,459.65
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,633.83,505.37
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,693.32,549.3
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,741.56,583.72
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,792.52,617.47
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,838.85,646.85
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,882.82,674.09
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,920.52,696.61
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,955.02,716.71
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,984.62,733.34
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,1010.75,747.57
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,1029.04,757.19
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,1043.45,764.41
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,1052.43,770.32
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,1057.5,773.9
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,1054.24,771.33
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1047.07,766.43
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,1036.06,760.64
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,1021.26,752.45
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,998.59,739.13
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,972.53,723.58
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,940.77,703.75
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,905.96,681.78
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,874.86,662.53
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,831.65,634.62
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,782.58,602.02
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,731.81,566.93
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,675.25,525.94
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,618.18,483.47
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,555.81,436.19
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,494.75,388.46
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,428.73,335.5
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,365.43,283.04
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,297.17,225.77
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,234.41,171.91
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,169.13,116.94
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,113.67,71.65
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,59.12,31.84
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,19.61,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,18.89,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,51.03,30.23
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,96.87,65.27
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,153.51,111.24
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,163.65,126.48
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,157.85,125.91
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,197.09,158.8
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,238.7,193.01
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,326.05,263.19
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,428.51,343.76
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,442.7,353.28
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,460.54,364.98
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,532.03,419.19
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,622.11,485.28
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,653.69,505.42
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,682.71,523.6
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,725.91,552.48
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,768.84,580.43
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,878.75,657.83
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,979.55,722.42
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,997.82,731.33
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,1012.47,738.79
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,1021.94,744.98
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,1027.7,748.99
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,1025.83,747.29
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,1020.24,743.37
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,1008.99,737.35
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,994.15,729.09
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,972.49,716.78
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,947.52,702.22
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,885.11,661.58
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,814.83,612.28
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,817.3,617.7
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,803.48,610.44
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,726.29,556.43
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,648.75,500.68
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,539.17,418.9
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,436.77,340.86
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,413.49,324.3
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,393.24,308.54
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,339.42,265.29
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,281.87,218.47
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,229.4,175.43
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,180.15,134.16
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,130.64,93.16
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,87.46,58.09
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,47.36,27.93
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.55,0.22
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,19.76,1.04
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,51.2,31.15
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,93.12,62.94
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,149.82,108.77
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,107.96,81.37
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,42.19,30.33
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,51.78,38.4
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,61.39,46.36
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,63.08,47.6
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,64.77,48.83
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,88.05,68.03
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,111.72,87.35
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,159.15,125.88
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,207.89,164.87
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,410.2,329.29
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,617.03,490.55
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,775.91,613.99
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,932.52,728.37
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,962.16,745.58
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,988.62,760.97
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,1001.22,766.88
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,1023.98,779.95
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,1034.02,785.68
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,1040.27,788.98
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,1041.76,788.0
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,1039.36,784.54
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,1028.24,776.85
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,1013.34,766.77
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,993.7,753.95
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,970.37,738.69
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,939.6,717.95
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,905.67,695.03
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,867.21,668.87
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,825.94,640.6
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,778.53,607.46
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,734.8,576.12
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,679.69,534.96
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,623.47,492.04
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,561.86,444.27
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,500.68,395.51
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,435.11,342.02
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,371.04,288.04
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,303.21,230.08
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,240.35,175.2
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,174.33,118.75
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,117.19,71.59
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,60.92,31.32
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,21.41,2.01
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,19.02,2.38
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,64.68,34.95
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,114.74,72.28
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,177.64,124.19
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,238.78,178.36
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,306.33,237.84
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,370.2,294.01
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,437.8,351.6
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,500.42,402.9
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,564.05,453.07
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,622.93,498.0
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,681.52,541.03
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,735.04,578.99
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,787.0,613.7
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,826.21,637.55
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,869.59,663.82
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,906.71,686.03
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,940.76,705.9
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,969.14,721.26
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,994.11,734.22
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,1011.78,742.89
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,1025.66,749.19
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,1034.74,753.31
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,1039.98,755.07
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,1037.94,751.57
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,1032.07,745.87
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,1020.47,738.17
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,1005.15,728.29
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,982.95,713.47
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,957.36,696.64
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,926.63,678.49
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,892.87,658.23
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,861.67,639.52
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,818.52,612.52
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,770.22,581.69
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,720.23,547.95
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,664.53,509.39
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,608.21,468.98
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,546.96,423.72
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,486.79,377.65
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,420.95,325.66
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,357.92,274.1
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,291.48,218.82
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,230.3,166.76
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,165.62,113.02
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,110.84,69.08
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,56.87,30.4
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,20.52,3.15
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,20.82,5.39
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,58.93,35.02
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,103.43,68.07
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,159.62,113.17
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,122.92,92.0
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,56.38,42.0
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,78.82,60.59
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,101.52,79.0
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,91.09,69.96
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,80.79,61.14
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,119.39,92.38
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,158.81,123.8
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,177.41,138.05
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,196.36,152.46
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,219.16,169.75
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,242.31,187.15
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,218.33,167.78
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,194.28,148.51
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,158.32,120.25
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,122.57,92.0
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,128.81,96.72
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,135.06,101.4
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,125.0,93.42
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,114.91,85.46
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,118.86,88.4
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,122.78,91.33
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,145.59,109.25
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,168.45,127.14
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,149.29,112.03
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,130.3,97.1
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,108.12,79.9
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,86.18,62.77
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,75.08,54.13
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,64.14,45.58
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,107.22,79.88
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,151.17,114.69
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,156.78,119.42
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,162.26,124.11
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,145.36,111.3
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,128.85,98.71
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,112.57,86.17
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,96.43,73.56
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,80.2,60.62
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,64.08,47.52
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,48.51,34.61
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,33.09,21.61
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,20.63,10.9
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,8.22,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.27,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,5.74,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,11.51,3.73
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,20.19,11.22
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,28.89,18.71
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,38.03,26.42
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,47.19,34.0
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,39.28,27.3
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,31.41,20.63
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,45.98,32.57
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,60.6,44.37
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,50.21,35.69
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,39.82,27.07
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,42.35,29.05
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,44.89,31.03
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,88.12,65.95
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,132.47,101.34
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,167.46,128.81
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,203.05,156.44
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,216.76,166.67
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,230.54,176.94
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,243.45,186.46
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,256.37,195.96
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,258.8,197.72
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,261.15,199.46
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,302.94,231.15
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,363.04,276.2
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,468.66,356.41
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,589.56,445.34
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,623.72,470.67
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,670.15,504.47
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,626.06,472.1
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,568.15,430.08
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,539.94,410.12
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,511.15,389.51
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,542.11,415.49
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,551.67,425.23
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,506.69,391.76
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,461.39,357.71
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,481.75,374.16
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,476.42,369.04
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,413.78,317.83
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,353.0,266.97
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,287.57,212.46
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,227.02,161.02
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,164.55,108.86
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,110.44,65.6
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,58.21,29.78
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,21.51,5.4
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,20.19,6.36
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,66.49,36.14
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,115.57,71.74
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,176.85,121.19
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,237.55,173.38
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,306.17,232.55
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,371.14,288.26
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,438.8,344.58
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,503.26,396.8
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,569.87,449.01
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,626.19,491.94
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,684.79,535.0
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,738.85,573.39
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,791.61,607.97
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,838.24,638.91
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,882.42,668.0
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,920.4,691.18
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,955.24,711.99
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,984.49,730.02
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,1010.13,745.59
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,1028.71,755.64
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,1043.38,763.21
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,1052.6,768.52
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,1057.79,771.35
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,1056.47,768.94
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1051.11,764.1
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,1039.8,756.41
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1024.54,746.32
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,1003.47,732.9
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,978.64,717.13
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,948.47,697.89
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,914.94,676.42
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,874.32,650.12
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,831.11,621.94
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,783.07,591.11
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,732.96,557.85
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,678.11,518.06
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,622.03,476.4
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,563.63,432.37
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,502.27,384.79
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,435.79,331.99
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,371.36,279.05
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,303.34,222.58
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,238.95,167.89
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,172.45,112.77
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,115.29,67.47
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,59.86,29.85
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,21.08,7.52
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,24.39,11.27
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,55.31,34.98
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,92.94,64.51
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,137.45,101.54
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,182.24,139.63
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,239.12,188.25
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,237.46,191.37
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,212.56,172.64
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,154.57,124.48
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,88.43,68.69
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,56.47,41.82
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,24.86,15.24
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,237.6,192.16
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,457.94,366.73
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,485.2,386.47
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,511.86,406.06
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,372.49,295.57
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,204.6,160.32
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,204.05,159.93
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,203.47,159.32
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,168.7,131.15
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,134.13,103.13
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,143.02,110.31
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,151.92,117.45
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,92.89,69.99
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,35.09,23.02
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,162.98,126.64
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,295.68,231.5
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,473.86,372.36
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,616.3,482.16
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,472.85,372.19
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,320.52,252.7
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,279.55,221.0
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,253.02,200.28
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,340.86,272.93
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,421.72,338.84
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,514.29,416.02
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,568.47,461.09
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,371.31,302.68
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,204.78,166.04
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,178.42,144.62
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,152.94,123.55
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,126.18,101.35
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,100.48,79.75
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,74.52,57.7
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,52.17,38.55
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,32.66,21.52
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,14.02,3.83
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,25.96,11.11
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,73.19,39.15
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,125.88,78.38
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,189.71,131.83
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,253.41,188.79
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,321.74,249.62
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,386.41,306.55
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,453.79,363.7
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,517.42,415.01
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,579.43,462.76
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,638.27,507.67
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,696.38,550.32
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,749.25,587.84
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,800.34,621.19
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,846.64,651.21
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,890.34,679.07
