Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,928.16,702.6
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,962.76,723.8
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,991.18,742.15
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,1015.93,758.13
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,1034.53,768.64
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1049.16,776.64
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,1057.8,781.92
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1062.37,784.71
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,1061.41,784.47
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1056.36,781.72
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1044.35,774.15
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1028.35,764.11
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1006.57,748.89
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,981.05,731.32
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,950.15,712.65
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,915.88,691.62
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,873.14,663.61
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,828.03,633.76
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,780.08,601.35
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,730.12,566.19
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,674.67,525.29
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,621.25,484.76
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,559.32,437.18
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,497.66,388.34
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,431.9,334.17
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,368.1,280.07
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,300.21,222.57
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,235.73,166.94
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,170.3,111.93
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,113.47,66.48
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,58.77,29.63
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,20.14,8.37
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,26.84,12.19
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,73.24,39.17
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,125.11,77.15
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,187.93,128.85
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,249.9,183.0
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,318.87,242.82
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,383.32,298.07
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,450.63,353.66
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,513.6,403.13
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,577.46,451.02
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,633.52,492.61
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,691.51,533.94
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,744.91,570.46
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,796.64,603.18
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,842.4,631.02
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,885.6,656.64
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,923.38,678.79
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,958.0,698.67
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,986.52,716.45
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1011.43,732.0
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1030.23,744.35
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1045.13,754.39
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1054.59,760.55
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1060.02,764.34
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1058.49,762.97
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1052.9,759.18
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1041.37,752.18
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1025.88,742.83
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1004.17,730.07
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,978.74,714.95
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,947.48,695.56
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,912.87,673.94
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,872.57,648.4
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,829.49,620.78
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,781.63,589.3
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,731.71,555.01
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,676.09,515.26
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,622.46,475.73
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,560.5,429.1
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,498.75,381.16
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,432.65,328.57
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,368.48,275.77
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,301.08,220.08
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,236.87,165.76
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,171.13,111.11
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,113.93,65.93
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,58.97,29.54
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.66,9.09
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,28.1,13.7
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,74.02,40.66
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,125.02,77.91
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,186.86,128.53
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,247.85,181.73
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,314.94,240.03
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,379.79,295.95
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,446.5,351.7
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,508.69,402.27
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,571.85,451.85
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,630.75,496.45
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,684.93,536.27
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,737.46,572.62
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,788.38,605.49
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,833.37,633.68
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,875.86,659.59
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,912.99,680.04
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,947.01,697.96
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,975.01,714.7
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,999.45,729.05
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1017.88,738.01
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1032.46,744.51
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1040.72,748.51
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1045.03,750.12
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1043.44,746.63
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1037.87,740.81
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1026.45,732.93
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1011.15,722.77
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,989.72,707.97
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,964.65,691.02
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,933.38,672.44
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,898.88,651.73
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,858.8,626.47
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,816.04,599.3
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,768.13,568.45
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,718.26,534.6
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,663.14,495.82
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,610.1,457.38
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,548.99,412.68
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,488.19,366.7
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,423.34,316.31
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,360.35,265.55
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,292.99,211.0
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,231.12,159.54
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,166.63,106.85
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,110.58,63.35
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,56.96,28.45
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.58,9.25
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,28.75,14.07
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,75.14,40.09
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,127.19,77.76
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,189.78,128.8
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,251.5,182.29
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,319.86,241.09
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,383.22,295.17
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,449.28,349.67
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,511.9,399.02
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,575.31,446.94
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,633.88,491.05
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,687.83,530.55
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,740.04,567.6
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,790.52,601.34
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,835.75,631.72
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,878.45,660.16
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,915.33,683.41
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,949.05,704.43
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,977.14,722.76
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1001.64,738.78
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1020.08,749.44
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1034.65,757.88
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1042.91,763.39
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1047.16,766.46
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1045.49,764.67
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1039.81,760.4
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1027.78,753.2
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1011.85,743.54
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,990.27,730.2
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,965.04,714.45
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,933.57,695.22
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,898.84,673.68
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,858.21,646.89
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,814.95,618.08
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,766.99,586.39
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,717.09,551.44
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,661.68,510.13
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,608.35,469.34
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,547.21,422.34
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,486.38,374.27
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,420.94,320.76
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,357.65,267.56
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,290.57,211.31
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,229.02,158.82
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,164.94,106.04
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,109.58,63.13
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,56.52,28.71
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,21.4,10.19
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,31.6,18.34
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,68.45,43.45
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,113.23,76.66
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,166.92,119.51
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,202.81,152.41
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,230.35,177.75
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,274.53,215.39
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,318.55,251.94
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,429.94,340.8
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,550.3,436.32
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,608.66,482.75
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,666.94,528.33
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,634.89,500.07
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,571.26,446.99
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,723.08,565.76
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,860.59,667.99
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,901.01,693.96
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,938.87,718.3
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,969.63,736.91
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,997.0,753.02
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1021.07,767.07
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1041.57,778.66
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1052.22,784.83
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1058.85,788.42
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1003.09,750.21
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,917.64,687.17
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,991.77,742.76
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1032.44,769.73
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1012.63,754.77
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,988.74,737.56
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,956.9,717.98
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,921.6,695.95
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,876.94,665.89
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,830.32,634.29
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,780.92,599.98
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,729.53,562.43
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,675.05,521.76
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,618.89,478.86
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,559.16,432.32
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,496.85,382.81
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,431.33,329.34
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,367.11,275.25
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,299.51,217.8
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,236.03,163.03
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,171.07,108.75
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,112.14,62.6
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,56.59,27.23
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,20.64,10.05
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.4,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,31.39,18.81
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,62.46,39.78
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,99.09,68.38
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,140.1,102.27
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,181.6,137.37
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,225.77,174.41
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,280.28,218.64
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,347.73,272.38
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,457.9,358.06
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,583.68,454.23
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,639.06,495.87
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,696.1,537.61
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,749.21,574.22
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,800.81,607.48
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,845.85,635.75
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,888.21,661.79
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,923.99,683.31
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,956.33,702.37
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,983.6,719.4
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1007.19,734.05
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1018.49,739.27
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1025.19,741.68
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1033.04,745.83
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1037.02,747.57
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,994.82,719.9
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,922.85,668.9
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,908.84,659.51
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,892.13,647.96
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,858.86,625.39
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,823.88,601.71
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,785.52,575.81
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,745.67,548.73
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,731.72,540.61
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,716.1,530.87
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,685.86,510.41
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,650.01,485.68
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,613.59,460.13
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,570.05,428.57
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,482.48,363.55
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,400.34,301.9
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,345.38,259.58
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,293.67,218.71
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,240.1,176.15
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,189.14,134.72
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,138.42,94.0
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,93.41,59.19
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,51.58,30.42
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.32,11.41
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.62,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,33.98,20.71
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,73.11,45.17
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,118.92,78.8
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,174.47,123.44
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,215.8,161.14
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,254.94,196.42
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,314.54,246.27
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,386.1,305.3
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,459.17,364.79
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,538.97,428.59
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,564.39,447.68
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,575.01,454.46
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,602.31,473.22
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,623.52,486.66
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,629.12,488.16
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,641.12,493.94
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,633.7,485.19
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,608.04,463.34
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,648.53,492.08
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,674.7,510.2
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,696.51,524.28
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,717.26,537.49
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,709.28,530.26
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,684.33,511.5
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,710.58,528.67
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,719.94,534.19
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,605.37,451.45
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,491.95,368.16
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,498.04,373.59
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,517.21,387.9
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,431.5,325.22
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,362.04,273.72
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,459.31,349.06
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,546.68,414.87
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,434.63,332.05
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,331.53,254.49
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,386.17,298.55
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,427.31,330.67
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,451.37,349.56
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,451.42,348.09
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,388.62,296.95
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,328.78,247.23
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,266.72,195.88
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,206.57,145.72
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,147.86,98.69
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,98.97,61.92
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,53.25,31.36
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,23.86,12.97
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.83,0.55
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,34.2,21.85
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,62.9,43.45
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,96.57,68.47
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,138.23,101.26
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,126.87,97.47
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,96.5,75.67
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,87.38,67.73
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,78.17,59.71
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,190.54,151.32
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,317.95,252.22
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,174.97,137.9
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,20.72,11.41
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,101.87,77.42
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,185.56,143.68
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,292.79,227.26
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,396.72,305.89
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,263.37,202.85
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,124.76,93.7
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,102.59,76.23
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,80.51,58.69
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,74.63,53.88
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,68.74,49.08
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,380.62,293.71
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,700.78,527.63
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,753.4,565.23
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,816.0,610.26
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,894.07,669.82
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,954.02,713.23
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,931.69,697.1
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,906.24,679.4
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,875.06,660.16
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,841.15,638.88
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,574.45,442.38
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,296.8,226.88
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,511.51,397.58
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,666.15,515.57
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,612.66,474.71
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,558.93,433.63
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,500.12,388.21
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,442.55,342.57
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,381.77,292.81
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,323.54,244.05
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,258.26,189.76
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,202.46,142.98
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,146.31,97.56
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,98.38,61.16
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,53.64,31.77
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,26.42,14.96
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,18.08,3.84
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,36.35,22.51
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,75.65,47.3
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,120.6,79.88
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,175.49,123.59
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,125.45,92.57
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,38.04,26.36
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,66.41,49.86
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,95.0,73.12
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,95.48,72.93
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,95.95,72.75
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,113.41,86.42
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,131.0,100.02
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,179.35,137.71
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,228.96,175.62
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,204.69,156.02
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,180.21,136.42
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,212.38,160.85
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,244.96,185.25
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,526.99,403.28
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,794.36,599.95
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,807.36,608.53
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,818.26,616.73
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,606.06,460.64
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,374.5,283.85
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,370.62,281.28
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,366.5,278.1
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,233.59,177.21
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,119.88,89.01
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,116.75,86.69
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,113.64,84.31
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,245.12,187.27
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,372.49,284.55
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,315.23,240.73
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,249.94,190.69
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,303.63,233.18
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,344.54,265.36
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,277.04,213.51
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,206.8,159.04
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,178.74,137.69
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,151.57,116.75
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,131.26,100.9
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,111.63,85.48
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,93.78,71.4
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,76.07,57.17
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,93.25,66.57
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,92.91,61.39
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,52.56,33.32
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,26.04,14.79
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.33
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,4.6
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,9.54
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,14.43
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,131.17,96.12
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,260.43,196.56
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,271.97,209.95
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,267.51,208.29
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,336.96,262.43
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,408.14,317.18
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,511.72,396.45
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,627.6,482.96
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,681.41,521.16
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,733.1,557.22
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,777.13,585.98
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,819.27,612.1
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,858.66,635.65
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,895.99,657.34
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,923.61,671.88
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,935.9,676.15
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,956.47,686.11
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,973.76,693.7
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,982.35,697.5
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,987.32,699.09
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,654.47,477.44
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,242.92,176.78
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,646.64,476.11
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,961.15,682.03
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,942.5,667.79
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,920.14,654.43
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,890.58,636.07
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,857.89,615.73
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,819.48,591.98
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,778.52,566.38
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,731.69,536.53
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,687.49,506.9
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,574.12,425.44
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,468.78,348.71
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,479.11,356.76
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,463.01,342.76
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,401.04,293.46
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,340.6,244.27
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,274.78,191.19
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,214.66,141.97
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,153.49,93.55
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,100.35,54.74
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,50.52,25.58
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.76,12.93
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.33,7.37
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,36.19,22.57
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,77.03,47.09
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,87.5,61.44
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,72.54,56.3
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,63.81,48.76
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,40.84
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,63.9,48.33
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,73.12,55.72
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,81.12,62.01
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,89.16,68.26
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,95.13,72.76
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,101.12,77.25
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,107.99,82.42
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,114.88,87.58
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,69.24,50.58
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,24.14,13.98
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,110.39,83.28
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,199.07,152.55
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,205.58,157.28
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,212.08,162.16
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,233.56,178.29
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,255.12,194.31
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,161.08,121.76
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,68.8,49.23
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,99.12,73.17
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,129.62,96.92
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,271.58,206.78
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,409.85,310.21
