Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,338.81,256.99
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,258.07,196.19
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,244.72,186.39
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,231.44,176.48
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,177.31,134.82
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,124.31,93.48
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,113.55,85.25
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,102.84,76.98
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,64.04,46.16
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,25.68,15.27
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,49.77,35.04
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,73.97,54.98
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,42.64,29.59
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,3.96
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.62
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.26
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.16,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.1,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.46,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.41,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,6.57,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,15.23,7.01
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,23.92,14.66
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,34.71,24.0
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,45.53,33.23
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,51.78,38.41
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,58.04,43.48
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,65.99,49.97
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,73.96,56.4
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,82.8,63.36
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,91.69,70.29
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,109.51,84.57
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,127.47,98.82
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,129.62,100.07
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,131.82,101.4
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,135.31,103.8
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,138.87,106.26
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,177.35,136.27
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,216.42,166.23
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,270.63,207.73
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,339.66,259.69
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,274.74,209.77
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,223.97,170.63
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,158.33,119.9
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,93.45,68.93
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,131.45,98.88
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,169.67,128.51
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,156.0,117.84
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,142.38,107.28
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,127.92,95.8
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,113.6,84.44
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,256.49,195.88
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,395.07,299.93
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,292.32,222.61
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,186.18,141.5
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,471.86,367.29
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,676.03,518.1
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,622.78,477.11
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,568.48,436.22
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,510.21,391.77
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,452.39,346.21
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,390.41,295.62
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,329.04,244.18
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,266.52,191.47
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,208.41,142.13
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,149.14,94.07
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,97.81,55.93
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,49.74,27.37
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,25.37,15.08
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,21.34,10.41
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,35.1,21.22
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,80.36,45.08
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,85.36,56.63
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,56.26,42.48
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,71.21,54.91
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,86.29,67.13
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,103.16,80.72
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,120.15,94.18
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,124.12,96.67
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,128.07,99.13
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,125.2,96.31
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,122.32,93.53
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,156.74,120.5
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,191.85,147.54
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,270.1,207.96
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,343.47,263.26
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,487.54,371.59
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,638.38,479.94
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,679.49,508.25
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,720.66,537.03
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,869.73,645.08
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,987.58,722.83
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,929.53,681.83
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,840.53,616.15
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,930.13,681.8
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,989.15,719.49
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,977.16,711.01
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,961.51,700.92
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,939.55,687.26
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,914.15,671.42
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,883.75,651.87
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,850.28,630.27
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,811.42,605.31
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,770.01,578.41
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,723.44,546.37
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,679.41,514.94
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,625.65,475.86
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,571.04,435.1
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,512.06,390.51
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,453.51,344.73
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,390.42,294.14
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,330.25,244.24
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,267.25,191.56
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,208.61,142.06
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,149.18,93.9
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,97.69,55.83
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,50.02,28.0
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,27.12,16.62
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,12.38,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,22.41,11.8
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,38.58,28.0
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,80.91,49.18
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,80.06,54.18
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,52.18,38.86
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,80.23,62.25
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,108.64,85.34
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,167.92,132.53
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,231.37,182.5
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,281.19,221.13
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,328.56,257.27
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,303.34,236.57
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,279.43,216.63
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,511.53,397.62
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,748.6,570.92
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,791.58,597.69
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,824.19,617.8
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,859.55,639.69
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,892.25,659.58
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,917.72,674.58
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,939.87,687.42
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,955.38,696.4
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,967.2,703.08
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,974.09,707.67
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,977.38,710.07
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,974.73,707.76
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,968.47,703.26
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,956.77,696.7
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,941.54,687.9
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,920.17,673.75
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,895.5,657.45
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,865.07,638.3
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,831.72,617.09
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,800.88,597.69
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,759.19,570.17
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,712.23,538.23
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,663.65,504.29
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,609.64,464.62
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,555.26,423.64
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,497.09,379.37
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,439.59,334.19
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,378.03,284.6
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,319.1,235.78
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,258.08,185.0
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,201.63,137.75
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,144.55,92.05
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,95.74,56.42
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,48.26,27.78
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.27,15.79
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,12.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,23.88,13.1
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,42.81,31.24
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,79.97,53.09
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,121.65,83.47
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,173.89,124.76
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,119.38,88.18
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,38.87,26.9
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,55.13,40.24
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,71.45,53.41
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,88.66,67.12
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,105.99,80.75
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,146.81,113.08
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,188.55,145.64
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,167.34,128.25
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,145.87,110.8
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,131.37,99.13
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,116.74,87.36
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,124.92,93.54
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,133.2,99.77
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,123.51,91.84
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,113.74,83.91
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,151.43,113.11
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,189.51,142.26
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,161.29,120.41
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,133.12,98.57
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,173.92,130.19
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,214.94,161.7
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,204.64,154.13
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,194.31,146.57
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,342.14,260.68
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,481.43,365.33
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,363.52,276.69
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,240.26,182.48
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,239.88,182.65
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,239.35,182.58
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,228.85,175.16
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,218.32,167.69
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,160.55,122.69
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,104.32,78.34
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,135.11,103.47
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,164.87,127.72
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,156.29,121.3
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,149.29,115.92
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,124.76,96.46
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,100.09,76.68
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,105.78,75.34
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,92.53,59.3
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,51.9,33.27
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,30.12,19.02
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,15.39,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.24,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,19.82,10.09
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,41.46,29.9
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,68.57,49.37
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,98.91,71.42
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,138.95,101.97
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,179.64,136.35
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,221.68,171.18
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,182.86,142.33
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,133.46,103.38
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,149.59,115.82
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,166.01,128.29
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,231.68,179.93
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,295.72,229.51
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,347.4,268.6
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,401.41,308.92
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,462.11,354.29
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,514.78,393.17
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,538.89,410.27
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,562.51,427.03
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,390.74,298.63
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,195.02,147.77
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,181.38,137.1
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,167.67,126.17
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,251.55,190.98
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,351.08,266.36
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,352.85,267.4
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,354.35,268.53
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,278.07,211.19
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,216.91,164.66
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,121.93,91.11
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.72
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,31.69,19.8
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,34.17,21.88
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,80.59,59.12
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,127.48,96.48
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,170.63,130.88
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,213.37,164.8
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,111.02,84.11
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,11.58,3.81
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,21.93,12.37
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,32.28,20.99
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,18.99,10.1
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,3.84,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.39,0.37
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,14.81,7.27
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,22.25,13.25
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,30.96,20.75
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,39.69,28.14
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,36.78,25.56
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,33.89,22.97
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,42.64,30.14
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,51.41,37.22
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,31.47,20.5
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,16.57,8.03
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,21.57,12.1
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,158.29,122.71
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,299.73,232.64
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,316.05,243.8
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,332.44,255.21
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,278.27,212.94
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,214.99,163.68
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,428.44,327.12
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,626.81,470.49
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,514.83,387.18
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,385.41,290.66
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,295.68,224.23
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,198.3,150.24
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,345.71,262.52
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,486.37,364.91
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,352.82,266.89
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,213.31,161.83
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,208.14,158.29
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,202.93,154.43
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,181.35,137.82
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,160.01,121.36
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,126.16,95.01
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,92.8,68.79
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,60.8,43.44
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,29.06,17.97
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,90.83,67.9
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,153.0,117.42
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,96.37,72.73
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,40.59,27.82
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,76.83,57.7
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,112.68,87.04
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,95.36,73.3
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,78.19,59.52
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,62.0,46.15
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,46.0,32.71
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,31.81,20.64
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,17.32,8.76
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,14.23,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,27.91,17.29
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,44.81,33.19
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,83.82,54.13
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,81.16,56.17
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,56.29,41.8
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,69.95,53.03
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,83.72,64.1
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,110.38,85.62
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,137.53,107.23
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,117.29,90.32
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,96.69,73.28
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,197.27,153.02
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,299.61,231.01
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,352.21,269.64
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,407.24,309.53
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,367.47,278.82
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,324.46,245.81
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,388.92,293.26
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,455.16,340.38
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,404.58,302.67
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,352.56,264.1
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,425.93,317.69
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,500.21,370.04
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,325.74,243.78
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,147.78,109.85
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,149.47,111.54
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,151.11,112.82
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,176.51,132.39
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,201.88,151.77
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,362.4,273.18
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,525.68,390.53
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,458.37,342.37
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,404.67,304.43
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,368.18,278.3
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,332.47,252.33
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,353.53,269.45
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,379.35,289.58
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,247.98,190.31
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,128.72,97.58
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,127.7,97.5
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,126.63,97.2
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,98.44,74.88
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,70.53,52.48
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,60.13,44.24
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,49.69,35.81
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,39.28,27.17
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,28.89,18.42
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,19.78,10.67
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,10.69,3.23
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.33,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,11.97,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,23.71,13.99
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,42.97,31.57
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,66.63,48.67
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,92.68,68.86
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,124.45,93.89
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,171.69,129.43
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,232.78,176.41
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,306.97,233.29
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,390.48,296.94
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,445.26,338.61
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,507.29,384.61
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,503.85,381.19
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,480.8,362.86
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,512.31,385.08
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,542.27,405.28
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,479.26,358.69
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,406.65,304.61
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,637.6,475.28
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,855.88,624.33
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,798.07,578.56
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,720.56,522.19
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,763.66,552.74
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,816.61,587.88
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,893.17,642.23
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,942.83,674.71
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,940.0,672.34
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,933.75,668.6
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,921.87,660.66
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,906.62,650.76
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,886.74,638.8
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,873.96,631.49
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,843.11,612.47
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,809.47,591.73
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,773.95,569.62
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,735.19,544.27
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,688.49,513.03
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,640.26,479.87
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,588.29,443.33
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,535.82,405.08
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,479.07,362.79
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,421.84,318.53
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,362.28,270.49
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,305.19,223.11
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,246.11,173.85
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,191.34,128.2
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,136.56,85.03
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,89.61,52.06
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,44.57,27.19
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.55,18.11
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,10.71,3.38
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,17.32,8.87
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,27.28,17.11
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,37.26,25.27
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,44.36,30.92
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,51.48,36.52
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,96.07,72.28
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,141.21,107.67
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,325.8,250.29
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,509.84,383.3
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,655.9,488.52
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,797.81,587.38
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,832.41,607.0
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,864.53,626.15
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,889.79,642.06
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,911.91,656.08
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,919.06,660.13
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,935.89,670.55
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,942.7,675.86
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,946.02,679.15
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,850.52,615.39
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,722.25,524.55
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,650.18,476.02
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,590.98,434.63
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,752.98,555.85
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,872.15,640.73
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,841.35,620.32
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,807.76,599.32
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,769.01,574.34
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,727.99,546.55
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,682.31,515.54
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,635.18,482.66
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,583.95,445.01
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,531.93,405.74
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,474.56,361.79
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,418.2,317.27
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,359.18,269.06
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,302.45,221.6
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,244.15,173.0
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,190.3,128.19
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,135.63,85.14
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,88.72,52.22
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,44.45,27.81
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.24,18.75
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.75,1.06
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.93,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,26.17,16.58
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,36.1,26.09
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,82.87,45.33
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,134.0,80.61
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,192.5,127.55
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,253.23,179.39
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,315.47,232.56
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,375.67,283.89
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,437.69,335.13
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,495.88,381.09
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,554.22,425.25
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,607.27,465.16
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,660.98,504.25
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,709.42,538.73
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,755.86,570.95
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,797.97,599.26
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,837.48,625.19
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,871.33,645.9
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,901.98,664.36
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,927.07,680.01
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,948.62,693.39
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,964.73,703.7
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,977.13,711.74
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,983.94,715.87
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,986.96,717.69
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,983.43,714.03
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,976.13,708.1
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,963.7,699.98
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,947.57,689.59
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,925.2,675.63
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,899.38,659.48
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,868.52,639.6
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,834.57,617.64
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,795.43,592.4
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,753.77,564.88
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,707.21,532.77
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,658.82,498.57
