Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,608.27,461.12
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,553.61,419.75
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,495.5,375.11
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,437.71,329.29
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,376.5,279.03
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,317.06,229.04
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,253.75,176.11
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,196.29,128.08
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,138.65,82.82
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,88.08,48.01
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,41.72,25.4
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,28.53,18.32
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,14.08,1.58
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,27.73,17.97
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,37.53,27.29
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,83.33,46.4
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,133.58,80.69
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,191.28,126.25
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,249.53,174.94
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,313.98,228.38
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,373.54,278.19
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,434.99,328.13
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,492.92,373.54
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,550.93,417.38
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,605.22,458.24
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,655.35,495.14
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,703.04,528.33
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,748.75,559.27
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,789.82,586.27
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,828.31,610.57
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,861.67,630.63
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,891.82,648.49
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,916.39,663.4
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,937.5,676.14
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,953.26,684.2
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,965.38,690.05
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,971.99,693.9
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,974.9,695.59
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,970.92,693.74
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,963.26,689.73
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,951.5,683.24
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,936.12,674.52
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,914.15,661.61
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,888.85,646.55
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,858.99,628.89
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,826.07,609.0
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,787.56,585.07
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,746.56,558.26
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,700.81,527.57
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,656.99,497.2
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,604.26,458.82
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,550.57,418.5
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,492.55,374.01
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,434.94,328.35
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,374.12,278.35
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,313.35,227.3
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,252.5,176.52
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,195.73,129.19
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,138.45,84.24
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,88.77,50.16
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,43.61,32.05
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,31.04,20.56
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.81,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,16.95,2.73
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,33.0,22.42
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,50.15,38.23
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,85.11,58.6
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,120.16,82.27
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,166.69,117.69
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,159.06,120.1
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,123.43,96.77
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,108.27,84.0
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,92.26,70.52
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,133.2,103.3
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,175.07,136.21
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,230.48,179.68
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,283.82,220.93
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,307.45,238.22
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,331.29,255.57
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,371.49,285.85
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,412.72,316.57
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,417.26,318.67
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,421.07,320.36
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,347.5,264.81
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,263.12,200.42
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,362.8,275.75
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,453.91,342.42
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,324.15,245.64
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,188.26,142.12
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,243.95,185.06
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,299.94,227.42
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,224.29,169.91
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,149.7,112.51
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,191.12,144.84
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,232.54,176.76
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,440.48,337.6
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,628.96,476.29
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,681.3,517.51
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,707.21,539.71
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,576.69,441.41
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,448.61,343.88
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,369.23,284.25
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,290.66,224.26
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,365.72,282.33
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,408.2,310.81
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,351.17,263.6
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,296.5,217.78
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,239.87,170.74
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,184.66,125.28
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,132.76,84.87
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,87.75,53.65
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,46.84,34.63
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,32.85,21.92
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.62,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.25,3.46
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.16,21.39
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,43.71,32.09
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,84.69,51.21
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,100.71,69.4
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,89.04,68.26
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,151.05,114.28
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,229.2,174.07
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,308.41,233.82
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,409.74,311.98
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,352.46,271.62
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,245.85,189.0
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,317.74,244.13
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,402.82,307.86
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,407.94,310.05
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,401.32,303.63
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,600.17,455.8
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,792.0,596.79
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,824.01,615.97
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,853.16,633.8
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,877.0,649.21
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,897.72,662.55
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,905.84,666.37
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,923.8,676.89
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,929.95,680.52
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,932.63,681.97
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,928.16,679.03
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,920.28,673.98
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,908.68,666.33
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,893.7,656.54
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,871.56,642.02
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,846.42,625.55
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,825.93,612.28
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,792.88,590.39
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,753.98,563.9
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,713.17,535.16
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,668.16,502.74
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,621.75,468.71
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,449.37,340.2
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,288.98,218.46
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,371.58,281.67
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,407.39,304.92
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,349.78,257.8
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,294.59,212.09
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,237.64,165.38
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,185.27,122.8
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,130.15,80.7
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,85.28,50.55
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,45.02,32.51
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,32.87,21.58
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.62,4.66
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,17.47,5.12
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.5,35.38
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,87.63,55.87
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,95.17,66.22
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,78.77,59.83
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,87.36,66.61
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,95.91,73.2
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,235.5,180.16
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,403.5,309.96
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,457.23,353.02
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,512.44,396.53
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,490.08,378.78
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,434.53,334.24
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,567.83,436.99
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,707.72,541.97
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,748.02,570.82
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,786.35,598.3
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,813.26,616.46
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,842.06,635.57
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,865.37,651.33
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,885.69,665.08
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,902.05,674.81
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,915.31,682.45
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,807.92,602.04
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,666.33,494.8
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,566.77,422.39
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,454.36,339.07
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,581.04,434.73
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,702.07,523.27
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,568.16,425.19
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,438.25,328.4
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,503.34,378.38
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,552.45,415.62
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,537.2,405.27
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,528.51,399.66
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,458.08,348.11
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,399.95,305.1
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,324.36,247.99
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,260.78,199.46
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,256.86,197.17
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,254.12,195.22
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,209.72,160.62
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,172.38,131.51
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,144.3,109.77
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,118.23,89.57
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,109.62,80.03
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,91.79,64.19
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,56.81,42.65
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,35.69,24.06
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,18.55,6.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.41,6.07
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.47,24.04
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.79,32.12
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,88.92,52.77
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,138.7,86.65
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,196.15,132.25
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,254.31,181.42
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,318.39,236.22
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,381.3,289.65
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,444.07,341.38
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,503.74,388.27
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,564.16,433.71
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,619.56,475.36
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,670.83,512.7
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,720.09,546.56
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,767.51,578.01
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,809.2,604.51
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,848.13,627.72
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,881.6,647.24
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,911.83,664.43
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,936.1,679.35
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,956.73,691.97
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,972.72,700.28
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,984.98,706.28
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,990.75,709.66
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,992.67,710.77
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,988.49,706.74
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,980.49,700.46
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,967.79,692.28
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,951.33,681.84
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,928.99,668.17
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,903.11,652.27
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,871.75,633.25
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,837.22,612.08
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,796.84,586.06
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,753.99,557.32
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,706.89,523.5
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,657.92,487.76
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,604.62,448.54
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,551.97,408.79
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,493.63,364.01
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,435.52,318.19
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,373.46,268.61
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,313.52,219.58
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,250.21,168.0
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,192.83,121.46
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,135.14,78.11
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,84.95,45.95
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,39.58,27.96
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,31.77,20.81
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.62,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.04,6.48
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.76,23.54
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,44.12,33.2
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,88.86,54.3
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,135.51,85.68
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,189.49,127.66
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,244.09,173.01
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,303.42,222.73
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,360.2,270.88
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,419.1,319.73
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,475.08,364.64
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,532.36,409.15
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,584.96,450.04
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,636.88,489.39
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,684.1,523.71
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,729.75,556.11
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,770.24,583.8
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,800.62,603.42
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,832.4,623.39
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,861.16,641.15
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,884.21,656.04
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,903.99,668.76
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,917.72,677.71
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,927.94,684.43
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,933.45,687.65
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,935.54,688.72
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,928.57,682.73
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,931.87,683.8
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,917.69,674.35
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,900.14,662.84
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,874.31,645.82
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,845.82,627.06
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,720.73,536.11
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,593.6,441.57
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,471.27,353.09
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,356.63,267.91
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,409.55,309.84
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,446.02,338.46
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,385.17,292.82
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,328.66,250.36
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,304.87,232.88
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,279.2,213.27
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,259.15,196.41
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,236.25,176.17
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,192.0,141.77
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,156.25,114.74
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,123.14,88.33
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,91.01,63.99
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,56.96,42.82
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,35.82,24.27
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,19.71,8.1
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,20.41,9.03
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,36.74,25.32
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,54.59,41.24
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,90.09,61.63
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,117.46,84.56
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,136.18,102.48
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,167.92,127.53
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,200.81,153.56
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,174.37,134.0
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,139.77,106.94
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,191.25,146.96
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,250.08,192.1
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,185.69,141.65
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,115.26,86.0
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,121.94,90.92
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,128.73,95.85
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,214.31,162.0
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,310.85,235.02
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,548.53,416.68
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,792.94,593.31
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,746.88,555.8
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,685.18,508.33
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,600.96,445.64
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,512.06,378.86
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,354.19,264.05
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,190.53,141.23
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,425.19,318.53
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,640.68,473.07
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,638.21,470.58
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,634.38,468.08
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,662.26,488.95
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,676.35,500.04
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,578.36,430.16
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,494.57,369.38
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,482.02,361.22
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,467.91,351.6
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,493.47,371.86
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,502.4,379.24
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,425.91,322.05
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,351.12,266.01
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,351.42,266.43
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,347.64,263.01
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,281.61,212.26
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,218.34,162.99
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,178.88,133.41
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,144.92,108.71
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,117.47,86.28
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,88.77,63.56
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,55.92,41.79
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,32.96,21.83
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,17.84,7.07
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,21.94,11.03
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.68
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.9,36.63
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,88.07,55.07
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,134.26,86.43
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,190.7,130.81
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,244.37,175.52
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,303.16,225.1
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,359.53,273.13
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,418.16,321.91
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,474.58,367.16
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,532.25,411.89
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,584.34,451.44
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,635.29,488.81
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,630.49,481.8
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,602.74,457.44
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,704.93,533.75
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,801.63,603.33
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,835.2,622.32
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,866.06,639.49
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,890.24,652.68
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,911.11,663.35
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,926.88,669.58
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,939.23,673.39
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,945.33,675.7
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,947.89,675.86
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,945.19,671.48
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,938.92,664.99
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,927.26,658.05
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,912.06,649.02
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,891.2,637.18
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,866.93,623.16
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,837.4,604.51
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,804.87,583.9
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,767.71,560.56
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,727.89,533.97
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,682.87,502.76
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,639.15,471.68
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,587.76,434.57
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,535.28,395.66
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,478.23,352.34
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,421.48,307.93
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,362.81,260.89
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,303.36,212.19
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,243.17,163.15
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,186.79,117.59
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,131.2,75.89
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,82.07,44.87
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,40.69,29.16
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,33.36,22.45
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.81,9.65
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.01,11.41
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.27,24.87
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.82,33.74
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,86.91,52.94
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,95.12,64.6
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,75.59,57.88
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,139.73,107.38
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,213.65,165.06
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,178.95,139.6
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,126.88,98.57
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,127.62,98.68
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,128.29,98.7
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,201.41,156.48
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,283.26,219.66
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,181.74,139.67
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,75.97,55.36
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,251.32,193.83
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,430.7,329.47
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,466.93,355.71
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,513.85,389.96
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,563.94,426.91
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,614.88,464.08
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,612.2,460.35
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,608.1,455.9
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,479.91,361.98
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,362.04,273.47
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,332.14,251.47
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,314.31,238.16
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,509.95,387.26
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,688.31,517.41
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,681.62,512.72
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,672.87,507.46
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,734.36,558.09
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,770.14,589.54
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,730.52,560.3
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,686.68,528.1
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,625.05,481.84
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,563.57,435.23
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,494.5,382.47
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,426.11,329.77
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,369.52,286.14
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,317.27,245.37
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,280.35,214.92
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,241.56,182.12
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,198.76,147.56
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,160.12,116.86
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,120.82,86.2
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,86.08,60.89
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,56.68,43.41
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,39.36,27.86
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,22.67,11.48
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,6.57,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,11.51,4.44
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,18.11,10.54
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,24.74,15.69
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,32.62,22.52
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,40.52,29.28
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,48.03,35.54
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,55.55,41.71
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,60.16,45.43
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,64.79,49.14
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,79.45,61.11
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,94.09,72.91
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,59.9,44.36
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,25.75,15.85
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,50.38,36.26
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,75.13,56.59
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,78.13,58.92
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,81.15,61.28
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,108.96,83.94
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,137.04,106.62
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,146.18,113.91
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,155.37,121.26
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,157.32,122.54
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,159.23,123.82
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,352.21,277.07
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,542.42,421.76
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,371.62,291.06
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,196.13,152.99
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,407.66,321.14
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,598.71,466.24
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,397.7,312.03
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,185.36,144.21
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,188.31,146.96
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,191.2,149.42
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,207.83,162.55
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,224.21,175.42
