Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,157.79,122.75
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,92.59,70.32
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,114.93,88.75
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,137.09,106.97
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,124.07,96.88
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,111.16,86.82
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,91.18,70.65
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,71.35,54.41
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,61.38,46.36
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,51.36,38.12
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,81.83,53.96
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,83.55,51.13
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,44.49,33.65
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,35.27,25.02
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.03,11.61
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.84,13.0
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,34.91,25.23
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,41.82,31.85
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,84.3,48.38
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,134.51,81.68
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,191.03,126.62
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,247.71,175.1
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,310.48,229.26
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,368.65,279.88
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,428.35,330.52
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,485.03,377.47
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,541.71,422.92
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,593.27,463.03
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,644.82,501.83
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,691.6,536.0
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,736.37,567.77
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,776.97,596.93
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,814.94,622.4
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,847.33,642.58
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,876.51,660.42
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,900.62,676.0
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,921.25,689.27
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,936.54,697.67
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,948.21,703.71
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,954.01,707.31
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,956.12,708.62
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,953.23,705.37
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,946.67,699.84
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,934.23,691.9
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,918.16,681.65
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,896.37,666.34
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,871.14,648.83
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,840.58,628.68
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,806.96,606.42
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,768.55,580.88
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,727.6,551.86
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,682.37,520.18
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,635.29,486.24
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,584.04,447.34
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,532.76,407.29
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,476.03,362.53
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,419.46,316.48
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,360.06,266.52
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,302.34,216.99
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,240.31,164.7
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,184.11,117.87
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,128.47,75.26
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,79.46,44.52
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,40.63,29.95
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,33.26,23.1
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,21.59,11.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.87,13.02
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,36.44,26.26
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,44.47,33.79
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,85.39,50.15
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,134.27,82.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,189.77,125.67
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,245.28,172.46
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,304.65,223.08
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,364.87,274.6
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,424.51,324.56
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,480.97,370.2
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,537.69,414.5
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,590.61,455.16
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,642.68,493.94
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,686.4,525.85
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,731.34,557.74
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,771.45,585.29
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,809.02,609.71
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,841.45,629.8
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,870.82,647.66
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,895.73,663.45
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,917.25,676.96
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,933.13,687.02
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,945.52,694.87
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,952.08,698.96
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,955.02,700.81
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,952.16,697.58
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,945.66,692.1
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,932.9,683.98
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,916.54,673.58
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,895.75,660.31
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,871.48,644.74
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,841.48,625.05
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,808.4,603.25
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,770.53,577.82
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,730.08,549.23
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,684.87,517.36
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,637.77,483.32
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,588.2,445.75
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,534.83,404.43
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,477.9,359.67
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,421.17,313.77
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,362.18,264.48
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,304.5,215.38
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,242.11,163.54
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,185.6,117.17
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,129.42,74.66
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,79.26,43.65
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,41.06,29.95
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.11,23.55
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.88,12.38
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,12.23,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.84,13.03
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,33.26,23.23
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,39.86,29.37
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,82.06,44.84
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,132.97,77.39
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,189.69,121.28
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,249.06,171.1
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,308.52,221.64
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,366.18,269.88
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,425.11,317.62
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,481.07,361.5
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,536.58,403.26
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,586.93,441.23
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,637.07,477.81
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,682.4,509.24
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,725.45,538.18
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,764.6,564.86
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,801.12,588.36
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,831.81,606.3
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,859.2,621.96
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,882.24,636.0
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,901.86,647.88
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,916.7,656.05
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,928.04,662.1
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,932.76,665.37
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,933.9,666.55
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,930.17,663.98
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,922.89,659.24
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,910.32,652.03
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,894.24,642.65
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,872.56,629.69
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,847.55,614.55
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,760.62,554.71
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,664.25,485.53
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,580.03,426.93
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,501.87,371.23
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,561.0,417.54
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,590.34,440.61
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,499.7,373.79
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,418.58,313.82
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,392.94,294.55
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,356.91,266.12
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,291.93,216.07
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,238.87,175.25
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,197.46,142.41
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,157.71,110.92
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,118.67,80.91
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,82.02,55.28
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,53.23,40.0
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,38.45,26.89
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,24.54,13.65
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,24.46,14.55
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.61,25.41
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,43.29,32.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,83.8,47.99
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,133.28,79.68
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,188.96,122.66
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,244.89,169.27
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,304.2,219.18
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,363.79,269.63
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,422.49,318.38
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,478.49,363.22
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,534.86,406.89
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,587.55,447.45
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,636.61,484.3
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,682.85,517.13
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,727.3,547.72
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,767.35,575.49
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,804.81,600.0
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,837.35,619.36
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,866.87,636.48
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,890.72,650.99
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,911.11,663.23
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,927.86,671.8
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,941.13,678.14
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,946.89,681.07
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,948.96,681.79
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,946.01,678.1
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,939.36,672.21
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,927.25,664.82
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,911.46,655.2
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,889.54,641.71
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,864.19,626.04
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,834.29,607.8
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,801.28,587.37
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,762.21,562.44
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,720.75,534.16
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,675.79,504.02
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,628.93,471.47
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,577.44,433.69
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,526.0,394.64
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,469.77,351.05
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,413.64,306.11
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,354.9,257.5
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,297.98,209.47
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,236.52,158.57
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,180.9,113.15
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,126.05,72.04
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,76.97,42.4
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,40.98,29.77
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,34.04,23.43
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.84,12.63
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.37,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.15,16.01
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.61,28.89
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.73,38.25
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,86.48,54.1
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,133.74,85.38
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,184.78,124.74
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,236.13,167.08
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,292.17,214.08
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,346.62,260.59
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,403.01,307.96
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,456.43,351.54
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,510.02,394.01
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,560.26,432.99
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,609.2,469.93
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,653.19,502.36
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,695.26,532.62
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,733.97,560.59
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,770.47,586.51
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,800.78,606.62
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,828.17,623.96
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,851.1,639.14
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,870.94,652.23
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,881.16,657.44
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,901.06,669.38
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,811.76,603.42
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,692.97,512.52
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,426.82,320.78
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,156.39,115.55
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,378.77,285.01
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,583.55,433.34
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,565.4,419.85
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,546.6,406.76
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,678.22,508.73
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,762.37,574.2
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,729.44,549.75
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,688.39,519.98
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,644.53,487.77
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,599.22,453.87
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,549.19,415.87
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,498.92,376.82
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,445.18,334.88
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,392.09,292.29
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,337.51,247.44
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,283.89,202.43
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,228.58,156.45
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,177.08,114.59
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,125.95,76.08
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,79.68,47.27
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,46.68,34.45
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,36.07,24.93
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,24.98,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.52,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.85,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.64,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,6.98,0.12
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,12.33,5.05
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,18.94,11.0
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,25.57,15.96
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,32.62,21.87
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,39.69,27.69
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,22.7,13.35
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,35.18,23.51
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,64.8,47.73
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,68.6,50.53
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,72.41,53.34
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,63.67,46.12
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,54.94,38.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,71.74,52.25
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,88.55,65.42
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,58.44,41.29
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,28.36,17.16
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,58.12,40.93
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,88.04,64.6
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,121.01,90.59
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,154.27,116.6
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,195.48,148.21
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,236.94,179.57
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,186.85,141.0
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,136.87,102.3
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,216.88,164.19
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,297.32,225.07
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,479.57,363.38
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,646.46,484.95
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,408.42,310.92
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,170.54,128.92
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,147.07,111.1
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,123.87,93.02
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,238.41,183.05
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,347.04,266.35
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,298.28,230.0
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,246.36,190.82
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,171.41,132.38
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,98.2,74.16
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,211.6,165.29
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,306.9,239.12
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,197.39,153.01
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,102.92,79.39
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,88.78,68.09
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,74.74,56.69
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,61.22,45.56
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,47.84,34.38
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,35.56,25.3
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,23.11,14.2
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,13.59,5.39
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.9,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,30.48,19.51
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,47.02,34.78
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,62.39,48.58
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,96.65,65.85
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,126.02,89.19
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,145.11,107.79
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,162.01,123.54
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,171.47,132.63
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,234.43,180.67
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,309.54,238.65
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,395.82,305.02
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,498.89,384.53
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,547.76,422.96
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,596.65,460.75
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,643.73,495.79
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,690.98,530.22
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,730.21,557.52
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,767.54,582.83
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,797.1,602.65
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,829.61,624.03
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,852.68,638.88
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,872.7,651.4
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,893.35,662.97
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,898.96,664.2
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,904.53,667.2
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,906.82,668.05
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,905.15,664.98
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,900.09,659.77
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,888.08,651.36
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,872.7,640.83
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,853.51,626.86
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,830.92,610.81
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,802.08,591.83
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,770.37,570.71
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,733.54,544.89
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,694.25,516.94
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,654.74,489.02
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,609.02,456.06
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,558.59,418.09
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,507.35,378.56
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,453.32,336.51
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,399.57,293.45
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,340.88,245.22
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,285.62,198.88
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,228.99,152.48
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,175.88,109.86
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,123.37,71.33
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,76.68,43.89
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,44.69,32.48
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,37.12,25.64
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.04,13.62
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.46,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,31.5,20.29
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,48.94,36.16
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,61.17,47.15
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,93.21,61.3
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,134.81,87.88
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,182.74,123.49
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,230.98,161.45
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,288.63,207.96
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,341.02,251.14
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,395.59,295.2
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,448.13,336.78
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,502.34,378.52
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,551.41,415.39
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,599.95,450.8
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,644.25,482.49
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,687.97,513.01
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,725.57,539.61
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,760.94,564.29
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,791.84,584.44
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,820.05,602.05
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,842.54,616.64
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,861.9,629.2
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,875.12,638.01
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,884.97,644.71
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,890.12,648.15
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,891.97,649.55
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,887.54,646.89
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,879.87,642.21
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,867.62,634.35
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,852.17,624.44
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,830.48,610.6
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,806.01,594.59
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,776.94,574.79
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,745.33,553.01
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,707.54,526.42
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,670.76,500.1
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,627.43,468.78
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,582.97,436.05
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,532.33,398.08
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,482.7,360.14
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,430.85,320.38
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,380.1,280.51
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,322.66,234.73
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,272.73,194.47
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,221.63,153.75
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,174.73,117.21
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,128.45,84.13
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,89.87,60.39
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,60.48,45.68
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,45.4,32.46
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,29.08,17.68
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.28,17.9
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.03,31.44
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,55.1,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,89.11,57.73
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,132.13,85.23
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,181.29,122.17
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,231.01,162.95
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,283.7,206.97
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,338.88,252.71
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,392.91,296.86
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,443.13,336.76
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,492.76,374.92
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,541.12,411.6
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,589.3,447.2
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,630.75,476.78
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,669.73,503.83
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,707.08,530.06
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,742.7,554.65
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,771.46,573.02
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,797.45,589.17
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,820.29,604.2
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,840.5,617.31
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,865.27,634.23
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,884.42,644.87
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,889.81,647.68
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,892.01,648.54
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,767.6,558.32
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,604.93,438.05
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,584.88,424.66
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,564.22,410.14
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,512.03,373.21
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,452.03,330.6
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,509.36,373.91
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,553.01,406.59
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,624.36,460.52
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,666.57,492.63
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,554.21,410.74
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,453.31,336.63
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,415.43,309.57
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,377.6,281.79
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,335.58,250.87
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,298.18,222.7
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,255.53,189.91
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,215.24,158.68
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,201.9,143.62
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,174.3,116.41
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,127.96,83.2
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,88.85,59.27
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,59.95,45.25
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,45.5,32.58
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,28.65,17.44
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.65,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,3.84,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.4,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,20.23,11.22
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,32.95,22.72
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,47.51,35.62
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,62.32,46.26
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,79.32,60.16
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,96.56,73.96
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,56.79,41.16
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,14.86,6.59
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,106.61,80.7
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,198.64,152.78
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,148.96,113.33
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,98.2,72.99
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,143.05,107.87
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,188.63,142.47
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,380.24,287.78
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,572.97,425.41
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,549.98,405.58
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,511.34,375.91
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,455.84,334.93
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,387.12,284.15
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,522.35,381.9
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,660.67,476.7
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,618.83,446.31
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,582.69,420.8
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,737.43,532.88
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,875.22,628.38
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,811.48,580.79
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,737.28,527.8
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,756.53,542.18
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,766.86,549.98
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,782.94,564.62
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,793.38,575.23
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,763.91,556.65
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,732.15,536.54
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,628.41,462.51
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,531.05,391.97
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,504.73,374.22
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,476.35,354.18
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,423.04,315.54
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,368.57,275.72
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,361.51,270.19
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,344.47,255.54
