Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,310.04,227.07
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,270.78,193.72
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,220.45,153.69
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,174.26,117.81
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,128.44,84.67
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,89.45,60.48
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,61.25,46.74
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,46.85,34.06
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,30.89,19.56
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.0,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.31
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,32.7,21.89
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,51.97,39.51
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,70.49,56.1
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,101.05,73.33
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,139.23,99.51
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,182.91,132.25
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,226.78,166.44
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,274.7,204.25
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,321.67,241.77
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,374.9,283.53
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,422.01,319.99
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,470.18,356.36
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,515.31,389.52
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,560.82,422.08
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,603.6,451.98
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,646.39,481.17
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,683.25,506.16
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,719.15,529.98
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,750.1,549.49
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,779.43,567.57
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,765.28,554.97
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,743.82,537.75
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,804.29,579.95
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,863.2,619.5
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,868.46,621.72
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,870.65,622.52
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,735.8,528.53
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,584.8,421.43
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,526.06,381.68
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,458.6,334.5
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,553.12,403.58
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,640.61,464.91
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,619.19,450.1
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,596.38,435.11
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,564.35,413.6
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,531.39,391.2
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,546.03,403.02
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,544.18,402.16
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,501.64,371.32
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,457.17,338.44
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,389.55,288.7
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,327.46,242.87
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,284.52,209.22
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,241.88,175.11
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,209.56,148.18
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,175.2,119.9
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,130.94,87.91
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,92.27,63.43
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,64.35,49.16
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,48.77,35.54
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,31.28,19.87
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,12.45,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.03,1.65
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,31.09,20.32
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,46.77,34.59
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,63.75,49.63
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,87.68,64.37
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,115.69,84.5
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,146.67,107.89
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,168.48,126.44
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,184.72,140.04
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,219.08,166.46
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,258.34,196.38
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,238.68,181.32
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,213.55,161.71
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,220.21,166.45
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,226.53,170.79
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,225.73,169.82
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,224.63,168.67
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,283.71,212.48
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,339.16,252.43
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,317.61,235.95
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,287.9,213.89
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,263.6,196.21
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,239.04,178.21
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,269.84,200.8
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,300.73,222.86
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,329.02,242.95
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,367.37,269.94
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,297.09,219.34
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,237.17,175.95
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,214.21,159.72
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,191.3,143.08
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,124.61,92.37
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,58.6,40.97
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,47.23,32.16
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,35.88,23.23
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,29.17,17.88
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.52
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,44.13,30.09
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,65.82,47.71
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,90.81,67.87
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,115.55,87.82
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,114.08,87.06
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,112.57,86.32
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,78.04,58.63
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,43.06,30.13
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,37.22,25.49
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,31.39,20.76
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,25.99,16.27
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,20.6,11.73
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,15.22,7.71
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,9.86,2.9
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,5.74,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.0
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,28.77,19.05
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,45.3,34.37
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,60.96,48.63
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,80.31,61.73
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,97.9,76.26
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,114.96,90.71
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,144.53,114.1
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,177.31,140.04
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,215.25,169.85
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,259.05,204.15
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,281.45,221.5
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,305.97,240.16
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,373.0,291.46
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,441.91,343.27
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,445.05,343.98
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,443.75,341.29
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,444.24,340.78
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,435.25,333.17
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,429.25,327.47
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,421.96,320.81
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,355.42,270.75
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,279.92,213.44
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,276.58,210.58
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,273.1,207.44
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,288.8,219.21
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,304.37,230.8
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,350.84,264.96
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,388.23,291.82
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,313.44,236.54
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,232.9,176.22
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,263.79,200.01
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,294.39,223.13
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,321.3,244.02
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,340.07,258.84
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,384.25,292.94
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,430.66,328.0
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,392.11,299.41
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,349.51,267.93
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,307.53,236.54
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,267.37,206.22
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,214.61,166.14
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,163.4,126.72
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,115.77,89.08
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,68.93,51.4
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,59.71,44.14
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,50.52,36.74
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,41.77,29.51
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,33.04,22.19
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,24.74,16.07
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,16.46,8.66
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.27,2.98
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.1,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.13,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.8
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,30.26,20.02
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,45.55,34.03
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,62.05,48.8
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,82.05,61.95
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,96.71,74.11
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,109.3,85.14
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,91.45,70.3
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,71.4,53.67
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,61.85,45.61
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,52.28,37.58
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,86.08,64.93
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,119.68,91.62
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,122.22,93.17
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,124.8,94.8
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,129.81,98.37
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,134.91,101.99
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,135.95,102.63
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,137.01,103.3
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,252.13,192.08
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,365.88,276.56
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,325.64,245.32
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,277.22,208.43
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,308.12,231.02
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,348.39,259.93
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,369.54,275.32
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,390.43,290.54
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,458.32,340.47
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,525.38,388.82
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,360.57,269.71
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,192.88,144.17
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,324.13,243.65
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,448.38,334.19
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,412.52,308.53
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,377.26,283.6
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,386.2,291.18
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,393.29,297.18
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,440.2,333.76
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,476.2,361.12
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,436.4,331.36
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,396.65,301.37
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,399.91,302.56
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,380.95,283.9
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,327.43,239.51
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,274.9,195.19
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,221.37,150.63
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,171.41,110.3
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,121.61,73.33
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,75.99,46.51
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,49.5,37.23
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.77,28.55
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.15,17.85
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.32,2.48
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,19.8,11.21
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,31.42,21.78
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,45.1,34.01
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,58.7,43.83
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,42.6,30.32
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,25.59,15.94
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,45.54,32.52
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,65.58,48.9
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,104.37,80.26
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,143.37,111.19
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,134.64,103.6
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,125.44,95.76
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,133.94,102.06
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,142.6,108.43
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,150.98,114.55
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,159.49,120.74
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,182.27,138.21
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,205.29,155.73
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,232.77,176.52
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,260.47,197.3
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,342.01,258.45
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,418.14,314.18
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,431.81,323.01
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,445.21,331.86
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,485.98,361.5
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,526.39,390.45
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,516.82,383.36
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,506.61,376.11
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,543.99,403.66
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,570.97,423.5
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,557.74,413.52
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,543.66,403.18
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,652.81,487.98
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,727.17,545.81
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,692.77,521.19
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,655.98,495.14
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,614.43,464.82
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,571.74,433.0
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,484.88,367.53
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,409.67,310.68
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,400.49,302.63
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,373.56,278.46
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,308.9,227.12
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,256.34,185.73
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,209.35,147.59
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,165.36,112.69
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,122.12,80.82
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,83.44,56.67
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,59.53,45.77
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,46.47,34.17
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,31.69,20.72
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,17.03,3.54
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,6.57,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,15.23,7.46
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,23.92,15.48
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,34.71,25.25
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,45.53,33.22
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,57.08,43.0
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,68.52,52.54
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,104.0,81.64
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,140.47,111.04
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,188.29,148.53
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,240.25,189.04
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,268.88,211.07
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,297.94,233.13
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,225.65,176.34
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,144.81,111.78
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,219.04,170.23
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,300.26,232.41
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,241.31,185.98
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,176.79,135.24
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,275.6,211.37
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,371.93,283.04
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,382.42,290.18
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,392.71,297.48
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,438.11,330.4
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,483.74,362.8
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,486.12,364.37
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,487.93,365.77
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,348.57,263.02
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,204.42,153.9
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,395.04,298.94
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,567.62,423.53
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,546.41,407.74
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,524.77,392.67
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,546.03,409.8
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,569.71,428.13
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,457.55,346.02
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,352.25,267.49
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,291.77,223.0
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,229.78,176.28
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,227.57,175.13
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,227.21,175.25
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,208.26,161.13
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,189.44,146.98
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,189.92,147.02
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,186.54,143.42
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,159.12,121.8
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,132.79,101.06
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,106.83,80.83
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,82.44,62.23
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,62.95,49.34
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,46.18,34.38
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,30.43,20.06
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.03,2.6
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,1.07
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,5.26
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.79
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,13.46
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,22.26,13.46
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,22.28,13.43
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.65
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,20.65,11.86
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.96
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,28.15,18.04
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,36.08,24.53
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,44.02,30.97
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.91,39.84
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,65.83,48.69
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,87.21,65.99
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,108.61,83.15
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,111.23,85.06
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,113.86,87.0
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,154.34,118.98
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,195.29,150.53
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,339.33,260.83
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,481.07,363.84
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,681.89,512.4
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,857.44,633.99
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,734.02,541.91
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,583.14,430.48
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,663.18,489.24
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,733.48,537.89
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,523.05,389.25
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,292.93,219.77
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,283.73,213.81
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,274.46,206.73
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,322.73,243.04
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,363.2,272.91
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,314.08,236.31
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,261.29,197.06
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,257.5,195.35
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,257.05,195.93
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,227.48,173.85
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,202.14,154.88
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,237.47,182.76
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,265.77,204.17
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,267.13,201.86
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,252.68,184.92
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,207.19,147.71
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,163.71,112.87
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,121.88,77.99
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,74.54,46.19
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,49.74,37.72
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.51,29.4
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.27,19.05
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,17.84,5.41
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.36,7.92
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.74,20.85
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.95,31.29
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.87,23.56
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,28.05,18.3
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,31.98
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,60.55,45.46
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,93.55,72.41
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,126.88,99.0
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,126.05,97.76
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,124.71,96.2
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,149.11,114.85
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,174.13,133.59
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,188.23,144.17
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,202.49,154.85
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,226.15,172.41
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,250.13,189.99
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,308.73,233.34
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,364.0,273.19
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,589.47,442.16
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,800.52,590.12
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,822.51,602.05
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,841.36,613.79
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,856.67,622.58
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,868.83,629.38
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,873.88,632.39
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,875.73,633.49
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,872.27,631.28
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,865.62,627.15
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,854.1,619.96
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,839.29,610.74
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,818.84,596.71
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,795.36,580.78
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,767.34,562.87
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,736.58,542.11
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,701.58,518.5
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,668.33,495.45
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,625.51,466.13
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,581.09,434.78
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,532.6,398.63
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,483.56,361.04
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,431.88,320.28
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,378.26,277.0
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,323.86,232.36
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,271.29,188.51
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,217.88,144.66
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,167.84,104.92
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,118.15,69.58
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,73.99,45.36
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,49.66,37.17
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.49,29.01
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.25,18.81
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,17.84,5.79
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,18.65,7.43
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,36.61,25.3
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,54.45,41.31
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,65.08,50.84
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,79.61,60.14
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,86.15,65.52
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,91.11,69.76
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,123.7,95.22
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,158.48,122.11
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,194.64,149.68
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,233.47,179.13
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,262.89,201.2
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,293.03,223.54
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,374.8,285.13
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,466.81,353.35
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,477.01,359.15
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,477.03,357.57
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,516.31,385.78
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,562.63,418.35
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,435.47,325.6
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,292.0,218.34
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,240.77,180.35
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,189.24,141.41
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,352.91,264.07
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,513.76,378.41
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,626.67,459.18
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,724.21,527.54
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,626.12,457.2
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,512.8,375.93
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,501.52,368.72
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,489.76,360.62
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,381.16,282.3
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,268.37,199.25
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,456.46,340.81
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,613.01,452.81
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,584.8,432.47
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,555.45,412.19
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,558.0,415.48
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,545.64,407.22
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,441.47,330.51
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,354.2,265.94
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,367.81,275.54
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,365.83,270.98
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,316.42,231.5
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,269.1,193.42
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,221.26,155.76
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,176.77,121.63
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,133.5,91.01
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,96.13,68.09
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,70.33,54.62
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,54.32,40.6
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,36.41,24.69
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,17.14,5.7
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.11,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,15.68,5.46
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,32.61,21.81
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,49.11,36.59
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,64.55,50.18
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,83.28,62.28
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,113.78,81.58
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,159.15,112.46
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,196.85,143.4
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,233.44,173.57
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,279.7,209.79
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,330.74,249.73
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,324.15,246.69
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,303.16,231.05
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,363.17,276.2
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,424.34,321.48
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,361.16,273.21
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,283.33,213.38
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,241.33,181.7
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,203.26,152.64
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,186.68,139.65
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,169.92,126.53
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,169.03,125.77
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,168.08,124.97
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,164.13,121.9
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,160.1,118.78
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,209.48,156.26
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,258.97,193.28
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,409.29,304.59
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,559.87,411.34
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,700.37,516.19
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,817.61,602.07
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,798.22,588.4
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,775.98,573.6
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,592.73,441.01
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,405.8,301.47
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,450.39,336.16
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,482.94,360.81
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,472.24,353.45
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,453.24,339.97
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,439.99,330.52
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,423.92,318.0
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,375.49,281.34
