Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,331.57,247.33
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,305.0,223.42
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,266.44,188.63
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,216.67,148.58
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,170.66,112.75
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,125.94,81.33
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,87.78,59.52
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,64.71,49.64
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,52.04,38.53
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,36.02,24.24
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,19.64,7.66
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.8,9.29
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.55,22.61
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.02,33.95
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,55.52,42.44
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,81.17,52.38
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,84.04,55.22
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,58.88,43.09
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,68.42,50.66
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,77.9,58.04
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,87.43,65.36
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,97.0,72.62
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,106.21,79.52
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,115.46,86.39
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,99.5,73.59
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,83.39,60.73
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,88.04,64.12
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,92.71,67.5
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,96.98,70.69
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,101.26,73.91
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,104.29,76.0
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,107.33,78.1
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,106.59,77.46
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,105.85,76.82
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,208.99,155.72
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,313.13,233.36
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,262.62,195.61
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,212.02,157.76
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,178.84,132.43
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,145.68,107.01
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,163.24,120.49
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,180.68,133.8
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,315.68,235.6
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,444.24,329.58
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,602.53,450.02
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,718.11,536.09
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,622.55,464.12
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,530.48,395.07
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,479.53,358.98
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,426.61,320.81
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,362.43,273.22
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,300.05,226.67
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,349.5,262.85
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,370.51,273.41
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,301.84,220.02
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,246.53,178.15
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,203.78,144.13
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,163.74,113.01
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,123.97,84.13
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,88.35,61.78
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,65.23,50.11
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,51.12,37.77
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,36.57,24.74
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,20.79,8.8
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,22.27,10.55
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,37.74,26.15
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,53.29,40.18
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,61.4,47.49
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,80.12,53.56
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,121.83,83.55
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,154.58,111.63
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,160.76,120.55
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,154.48,118.72
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,199.99,153.35
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,250.26,191.54
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,297.23,227.03
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,345.54,263.31
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,375.19,285.71
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,404.79,307.85
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,425.51,322.25
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,444.48,335.07
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,466.69,351.08
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,488.84,366.95
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,574.52,429.42
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,658.49,489.2
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,681.42,505.7
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,698.8,518.68
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,513.24,383.05
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,306.18,226.92
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,315.36,234.18
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,316.73,235.23
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,336.25,249.57
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,355.45,263.6
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,362.83,269.05
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,369.84,274.3
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,399.26,296.22
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,427.54,317.12
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,512.5,381.01
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,588.75,437.05
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,577.22,429.51
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,566.39,422.46
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,510.48,382.22
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,462.31,347.24
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,416.23,313.08
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,368.74,277.54
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,354.65,266.49
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,330.15,246.23
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,280.92,207.63
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,235.76,172.29
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,197.13,142.74
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,162.82,117.3
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,127.28,91.46
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,96.09,70.39
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,72.77,56.5
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,55.64,41.61
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,36.56,24.77
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.51,6.09
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,3.84,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.39,0.0
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,16.89,8.56
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,26.41,17.05
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,37.21,26.53
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,48.04,34.15
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,89.53,66.46
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,136.51,102.32
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,107.14,80.11
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,68.93,50.53
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,58.1,41.6
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,47.29,32.72
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,98.44,73.41
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,149.37,113.06
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,139.92,105.33
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,130.21,97.5
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,166.92,125.65
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,204.16,153.76
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,176.0,131.88
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,147.46,109.76
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,155.69,115.78
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,163.97,121.76
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,193.32,144.0
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,222.84,166.18
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,356.86,266.4
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,486.9,360.42
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,440.01,325.69
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,392.41,290.8
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,376.11,278.47
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,359.51,265.87
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,398.95,294.99
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,437.55,323.13
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,428.88,317.01
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,419.84,310.81
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,421.64,312.63
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,422.38,313.66
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,364.91,271.76
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,309.26,230.89
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,271.13,202.95
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,230.8,173.0
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,209.6,157.36
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,188.74,141.82
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,206.13,155.41
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,218.7,164.98
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,206.4,155.18
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,191.71,143.15
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,163.98,121.95
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,137.52,101.81
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,111.34,82.13
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,86.88,64.16
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,67.5,51.83
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,50.52,37.15
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,34.47,22.97
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.87
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,6.83,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,13.18,4.06
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,32.0,21.16
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,49.9,36.98
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,65.3,50.43
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,83.52,62.14
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,49.21,34.05
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,4.94,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.36,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,5.77,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,64.78,46.83
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,122.98,93.0
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,110.69,82.93
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,98.13,72.75
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,137.54,103.76
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,177.47,134.9
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,187.09,142.07
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,196.78,149.34
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,381.91,292.1
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,572.11,432.43
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,594.63,447.61
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,616.3,462.76
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,580.94,435.31
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,547.87,409.54
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,688.89,515.55
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,820.7,610.94
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,826.09,613.78
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,828.7,616.0
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,767.61,569.92
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,697.53,516.97
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,643.76,478.12
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,584.15,434.62
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,571.11,425.25
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,557.09,415.0
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,528.8,394.46
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,500.41,373.85
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,576.22,432.87
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,627.13,471.99
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,526.24,395.78
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,431.3,324.14
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,378.0,284.46
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,328.3,247.2
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,257.15,194.17
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,195.03,147.69
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,208.03,156.52
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,213.71,158.42
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,181.25,133.65
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,151.45,111.36
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,120.72,88.45
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,93.69,69.29
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,72.3,56.14
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,54.48,40.68
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,35.99,24.37
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,16.51,6.5
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.61,10.44
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,40.3,28.23
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,58.49,44.47
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,55.43,42.18
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,53.53,38.66
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,80.44,60.57
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,108.1,82.74
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,63.49,46.25
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,14.86,6.51
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,63.94,46.35
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,112.43,85.04
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,205.34,157.39
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,302.86,231.98
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,328.72,251.37
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,354.56,270.66
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,272.92,207.66
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,182.56,137.29
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,190.66,143.39
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,198.77,149.38
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,205.95,154.39
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,213.16,159.42
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,266.34,199.31
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,319.91,238.85
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,289.19,215.27
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,258.21,191.7
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,267.39,198.41
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,276.42,204.93
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,247.83,183.6
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,219.18,162.23
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,249.77,184.98
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,280.17,207.18
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,326.02,240.59
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,364.69,268.17
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,400.02,293.55
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,433.19,316.83
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,456.45,333.29
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,469.89,342.47
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,533.93,389.34
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,566.25,411.49
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,521.7,378.1
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,475.05,343.05
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,402.72,291.48
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,339.81,246.81
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,311.04,221.2
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,269.3,183.08
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,216.76,141.14
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,167.39,102.98
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,118.15,68.5
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,73.26,44.57
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,51.02,37.98
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.73,30.78
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.27,21.4
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.66,10.6
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,25.15,13.29
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,40.02,28.08
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,55.03,41.53
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,62.35,48.12
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,71.89,53.74
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,87.11,66.12
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,102.53,78.45
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,99.78,75.81
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,96.35,72.64
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,127.43,96.91
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,159.22,121.35
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,167.7,127.36
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,176.11,133.3
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,187.04,141.4
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,198.04,149.53
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,315.35,238.52
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,440.89,330.74
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,476.42,355.27
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,512.62,380.24
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,587.18,433.86
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,660.19,485.33
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,660.89,484.03
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,658.3,480.74
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,620.26,452.83
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,585.58,427.11
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,732.01,536.57
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,856.86,625.92
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,853.64,622.98
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,847.28,618.89
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,835.61,611.36
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,820.74,601.78
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,801.1,589.04
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,778.45,573.76
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,750.24,554.37
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,719.44,532.95
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,682.7,506.85
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,644.6,479.4
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,603.93,450.57
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,561.88,420.02
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,515.42,384.73
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,468.47,348.26
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,418.72,309.46
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,369.52,270.1
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,317.96,227.81
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,268.19,186.56
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,217.57,145.69
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,167.99,107.07
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,121.29,74.1
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,79.32,50.99
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,57.23,43.17
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,48.85,35.8
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.46,24.78
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,24.21,12.63
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.1,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,21.18,10.4
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,37.78,26.29
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,53.19,40.15
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,67.91,53.1
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,87.19,64.12
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,115.19,77.89
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,161.99,107.29
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,209.8,143.69
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,266.87,189.0
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,287.7,213.51
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,285.15,216.82
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,275.69,210.52
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,255.32,194.86
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,245.26,186.92
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,230.47,175.22
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,334.94,254.2
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,447.38,336.47
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,352.49,265.01
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,251.68,188.36
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,317.2,236.94
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,379.05,281.44
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,326.28,242.32
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,266.5,197.99
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,500.42,372.62
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,718.09,525.44
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,788.59,576.98
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,835.61,611.5
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,844.48,615.86
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,838.27,610.59
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,827.96,603.72
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,814.45,594.84
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,794.29,581.59
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,771.23,565.83
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,575.13,425.81
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,373.84,276.62
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,532.6,398.04
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,646.72,480.79
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,543.71,404.28
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,451.75,336.47
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,434.66,324.46
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,412.27,307.36
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,399.8,295.9
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,368.73,268.11
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,316.69,225.74
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,266.73,184.58
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,215.5,143.15
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,167.63,105.8
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,121.21,73.81
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,78.6,50.77
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,56.52,42.94
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,48.13,35.53
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.07,24.67
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,24.22,12.91
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,12.75,5.22
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,19.77,11.54
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,28.06,18.87
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,36.36,24.78
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,27.65,17.5
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,18.97,10.21
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.02,6.05
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.08,1.9
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,98.1,74.19
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,186.11,142.38
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,279.28,210.62
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,386.05,287.06
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,462.96,343.47
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,553.46,410.06
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,594.84,440.6
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,634.38,469.61
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,670.34,496.38
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,704.49,521.58
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,732.93,542.41
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,758.58,561.14
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,780.75,576.41
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,800.23,589.76
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,815.14,601.52
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,834.19,614.76
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,840.58,617.75
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,843.87,618.79
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,841.91,615.92
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,836.8,611.12
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,826.53,603.84
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,813.04,594.56
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,786.18,576.44
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,766.2,563.02
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,747.27,549.25
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,717.79,528.39
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,684.14,504.9
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,648.04,479.32
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,607.47,450.06
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,565.33,419.05
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,519.81,385.15
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,473.02,349.33
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,422.68,310.06
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,372.53,269.8
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,317.77,225.26
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,266.94,183.09
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,214.47,140.37
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,165.07,101.62
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,117.76,69.21
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,77.23,48.79
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,53.23,39.95
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.43,33.1
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.74,23.54
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,23.86,12.82
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,11.95,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,22.65,11.68
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,38.68,27.08
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,54.66,41.43
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,68.22,53.37
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,84.78,61.64
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,104.35,76.64
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,113.43,86.9
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,170.55,121.58
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,264.23,187.88
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,263.25,196.54
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,236.45,181.53
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,277.32,212.51
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,323.75,247.26
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,239.19,182.56
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,146.95,110.66
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,142.39,106.82
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,137.75,102.83
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,143.67,107.28
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,149.69,111.79
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,289.63,217.97
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,429.08,319.32
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,259.91,194.42
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,86.45,61.94
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,74.31,52.52
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,62.16,42.96
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,73.56,51.8
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,84.95,60.61
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,88.31,63.21
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,91.64,65.8
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,78.11,55.47
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,64.6,45.1
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,57.0,39.2
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.39,33.28
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,48.09,32.38
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,46.79,31.47
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,44.23,29.51
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,41.68,27.55
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,37.47,24.32
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,33.26,21.08
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,59.1,41.83
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,84.92,62.53
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,123.81,93.72
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,161.15,123.61
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,203.86,154.8
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,230.76,171.57
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,193.64,142.21
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,159.06,115.45
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,124.98,90.83
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,95.81,71.31
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,74.1,58.29
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,58.07,44.19
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,39.63,27.82
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,20.56,10.43
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,24.84,13.51
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,39.73,28.13
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,54.38,41.38
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,66.8,52.37
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,84.63,61.41
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,91.99,66.46
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,84.1,63.87
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,147.24,109.49
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,225.76,166.82
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,285.2,208.38
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,364.51,266.6
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,412.67,303.83
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,461.38,340.56
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,463.0,343.43
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,443.32,329.36
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,432.86,322.15
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,420.28,312.7
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,301.23,225.97
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,177.86,133.16
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,216.59,162.54
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,255.65,191.09
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,458.67,340.67
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,660.05,478.75
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,709.96,509.99
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,763.24,544.29
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,751.15,535.57
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,733.26,523.86
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,714.17,510.83
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,693.51,496.72
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,697.5,501.02
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,699.02,503.42
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,704.17,507.87
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,702.12,507.55
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,669.55,486.85
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,635.62,465.06
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,563.89,414.8
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,501.85,370.54
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,496.16,367.91
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,484.87,360.38
