Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,272.47,205.22
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,70.77,50.59
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,145.76,109.89
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,214.11,162.74
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,111.16,82.94
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.43,0.4
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,6.59,0.0
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.52,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.29,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.46,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.23,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.46,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.16,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.22,1.26
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,13.18,5.42
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,18.14,9.55
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,52.62,38.07
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,86.73,65.7
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,190.27,144.82
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,310.06,236.16
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,274.38,211.02
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,221.77,171.11
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,264.09,203.66
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,306.5,235.73
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,279.8,214.42
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,247.17,188.66
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,305.15,232.68
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,360.75,274.01
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,475.64,359.5
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,594.92,445.28
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,708.24,530.93
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,811.32,605.49
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,786.17,581.51
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,738.47,541.32
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,798.91,587.03
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,841.09,616.59
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,769.09,562.06
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,677.61,492.63
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,665.99,484.94
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,653.01,475.64
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,651.56,475.42
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,647.42,473.22
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,699.82,514.51
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,721.83,534.09
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,571.1,424.74
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,422.32,314.65
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,515.74,386.99
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,568.38,425.36
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,523.08,390.44
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,475.35,353.49
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,424.84,313.29
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,374.33,272.05
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,321.4,228.23
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,269.37,184.47
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,212.94,138.07
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,162.18,97.74
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,112.47,62.58
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,66.87,38.94
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,44.74,33.04
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,39.62,28.48
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,30.89,20.6
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.94,11.83
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,11.95,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,22.45,11.88
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,37.13,26.17
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,51.55,39.29
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,67.46,53.4
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,86.4,64.87
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,115.37,82.93
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,154.19,110.11
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,195.39,141.02
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,242.31,177.47
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,295.52,215.79
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,367.52,271.25
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,418.25,313.73
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,468.68,354.9
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,481.72,366.33
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,459.7,349.21
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,498.85,378.1
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,538.45,406.61
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,511.76,385.78
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,472.28,355.35
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,577.71,433.42
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,689.61,513.27
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,462.55,349.03
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,213.03,159.78
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,538.53,411.52
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,834.52,618.86
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,739.18,546.15
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,609.81,448.29
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,623.6,459.04
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,635.99,467.97
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,655.81,482.39
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,668.06,491.52
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,637.11,469.55
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,605.77,447.47
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,408.56,306.64
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,212.62,159.86
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,376.94,286.32
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,523.98,393.62
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,442.01,332.65
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,370.77,280.01
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,404.22,305.68
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,423.74,318.92
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,371.16,278.96
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,324.68,243.38
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,283.89,210.71
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,243.09,177.53
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,202.32,144.54
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,162.6,113.03
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,124.41,85.03
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,88.85,62.6
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,66.55,51.72
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,52.88,39.81
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,39.09,27.53
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,24.97,14.34
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,22.03,11.64
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.56,20.59
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.91,28.31
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,43.66,32.68
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,58.87,36.65
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,107.8,72.42
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,129.22,98.69
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,162.64,123.62
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,200.77,152.39
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,192.91,147.71
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,178.35,137.02
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,192.33,147.42
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,206.27,157.63
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,289.93,221.68
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,381.7,290.8
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,461.57,350.2
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,545.63,411.95
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,565.91,425.96
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,583.35,437.91
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,483.44,363.67
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,373.41,280.29
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,515.31,387.24
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,660.66,492.72
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,530.58,397.04
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,394.0,294.78
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,562.92,422.4
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,719.21,535.92
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,727.85,541.68
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,738.06,549.21
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,783.6,587.06
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,807.01,607.18
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,673.17,507.21
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,523.04,391.84
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,573.94,431.92
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,612.09,461.43
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,553.49,417.68
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,498.44,376.6
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,354.3,269.21
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,216.5,164.09
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,218.95,166.54
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,220.7,168.19
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,270.03,205.95
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,304.6,230.64
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,292.71,216.51
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,263.56,186.45
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,215.2,146.59
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,166.75,108.07
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,121.65,73.84
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,72.54,44.32
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,50.73,38.19
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,45.11,33.19
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,34.2,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.75,14.25
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,23.12,12.37
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,38.43,27.07
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,53.46,40.58
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,68.19,53.59
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,86.02,63.96
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,103.35,64.49
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,152.66,90.42
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,207.95,134.98
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,264.87,182.88
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,320.4,229.86
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,374.03,274.92
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,426.0,317.9
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,478.38,360.09
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,527.04,399.1
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,573.48,435.53
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,617.0,468.2
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,658.85,498.84
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,685.63,516.37
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,694.14,520.33
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,714.37,532.91
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,730.18,542.05
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,489.92,368.46
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,226.45,168.6
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,446.68,335.38
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,662.11,490.32
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,714.87,527.79
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,769.45,566.7
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,825.41,611.22
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,861.3,638.78
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,851.32,631.7
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,837.88,622.61
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,818.71,609.95
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,796.32,595.12
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,769.51,576.61
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,739.71,554.95
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,704.96,529.92
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,667.89,502.78
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,627.02,472.98
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,584.26,441.14
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,537.9,405.0
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,489.93,366.78
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,434.4,322.59
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,380.25,278.5
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,314.84,226.77
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,260.24,184.5
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,214.12,147.08
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,170.49,112.83
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,125.31,79.96
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,82.54,54.67
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.79,45.2
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,48.1,35.91
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.53,25.53
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.65,14.33
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.98,12.43
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,31.14,21.09
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,39.18,28.54
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,44.41,33.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,59.16,37.36
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,106.53,58.69
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,162.22,97.21
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,215.06,139.11
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,270.56,185.34
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,324.61,231.59
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,379.66,278.08
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,432.67,321.47
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,486.2,363.83
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,501.74,377.92
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,492.45,371.48
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,577.73,435.54
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,669.25,503.17
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,706.81,530.0
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,741.76,554.73
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,772.49,575.14
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,800.15,592.15
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,823.02,606.66
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,842.52,618.91
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,856.89,627.75
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,867.78,634.35
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,873.99,637.92
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,876.82,639.38
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,874.32,636.47
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,868.49,631.51
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,857.96,624.53
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,843.93,615.33
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,824.84,603.15
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,802.42,588.78
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,774.8,570.66
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,744.16,549.44
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,708.86,524.42
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,671.32,497.42
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,629.55,467.93
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,585.87,436.26
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,539.2,400.69
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,491.32,363.28
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,439.09,322.15
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,387.08,280.01
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,332.84,234.86
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,279.45,189.85
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,224.89,144.85
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,169.17,100.68
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,117.11,64.12
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,69.44,39.69
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,46.07,33.97
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,41.34,29.85
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,33.42,22.75
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,25.36,14.91
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.54,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.24,12.54
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,33.13,22.62
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,44.65,33.03
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,51.12,38.87
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,65.3,43.44
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,109.34,63.4
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,158.41,96.28
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,208.67,135.12
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,261.75,178.03
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,313.8,221.17
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,369.85,266.78
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,420.88,307.94
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,472.02,348.14
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,519.84,385.07
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,566.78,420.34
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,572.5,423.14
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,556.09,409.24
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,638.3,469.84
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,720.18,528.95
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,749.93,547.65
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,776.86,564.47
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,698.46,505.83
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,581.4,419.94
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,725.01,526.0
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,844.79,609.37
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,767.62,552.92
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,669.1,480.53
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,768.21,554.12
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,846.39,608.37
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,836.44,601.42
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,823.15,593.16
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,805.33,582.4
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,784.27,569.53
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,757.46,552.01
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,727.77,531.85
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,694.03,508.85
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,657.89,483.69
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,617.64,455.53
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,577.1,426.36
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,530.27,391.3
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,482.52,354.61
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,431.99,314.66
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,381.38,273.7
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,328.62,230.34
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,276.57,187.02
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,219.91,141.15
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,169.02,101.31
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,119.05,66.61
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,73.64,43.38
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,50.1,37.08
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,44.38,32.16
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,35.8,24.55
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.61,15.02
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.66,13.56
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.55,24.48
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,46.25,34.13
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,54.57,41.49
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,67.21,45.33
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,109.57,64.19
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,157.06,95.62
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,205.91,133.19
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,258.16,175.62
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,307.73,218.5
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,353.87,257.85
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,405.79,298.94
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,463.9,344.03
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,501.05,373.4
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,525.17,391.78
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,560.63,416.94
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,592.77,438.93
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,563.28,416.35
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,522.78,385.43
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,613.12,450.02
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,708.91,515.95
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,657.09,477.62
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,598.15,434.7
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,677.24,491.17
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,755.35,545.06
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,582.66,424.29
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,397.62,290.77
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,629.01,462.79
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,829.09,601.83
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,818.75,593.62
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,805.31,584.81
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,786.89,572.84
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,765.57,558.8
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,739.5,542.22
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,710.85,523.58
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,676.78,499.73
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,640.94,474.26
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,601.92,446.99
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,560.27,417.15
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,514.53,382.77
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,468.41,347.3
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,419.66,309.5
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,371.4,271.12
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,304.38,219.84
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,251.83,180.66
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,216.47,149.02
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,172.87,111.0
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,126.88,78.6
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,85.46,55.76
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,62.0,47.45
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.06,39.68
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,40.85,28.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,28.79,17.64
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,13.23,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,23.86,12.88
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,35.83,24.68
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.54,35.22
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,54.6,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,69.03,47.55
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,110.25,66.25
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,156.73,96.97
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,203.9,132.98
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,254.6,173.86
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,304.73,215.61
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,356.4,258.32
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,406.01,298.42
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,457.82,339.13
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,504.32,374.86
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,550.16,409.14
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,592.43,440.02
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,633.26,469.14
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,669.66,495.51
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,703.93,520.01
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,685.61,503.83
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,645.09,472.03
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,726.97,533.46
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,794.55,583.36
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,808.72,591.41
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,819.79,597.8
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,825.33,601.52
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,827.94,603.42
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,826.14,602.49
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,821.51,599.78
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,811.85,593.56
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,799.03,585.33
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,781.49,573.97
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,760.88,560.34
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,735.48,542.61
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,713.21,526.67
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,677.14,500.94
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,639.95,474.11
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,542.69,403.02
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,455.55,338.85
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,472.58,351.99
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,466.95,346.02
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,382.04,282.26
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,314.2,232.59
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,301.49,218.21
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,271.01,187.49
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,220.96,147.24
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,174.08,110.93
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,125.65,77.0
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,84.35,54.5
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,61.3,46.67
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.07,39.53
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,40.86,28.75
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.32,17.23
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.48,11.8
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.36,21.74
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,43.74,31.96
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.04,36.73
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,59.92,40.02
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,103.02,58.63
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,151.0,90.48
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,200.17,128.63
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,252.31,171.42
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,306.06,216.31
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,357.75,259.16
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,382.01,283.22
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,383.14,286.69
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,461.74,345.47
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,551.2,412.34
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,592.25,442.06
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,632.75,470.78
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,669.28,496.96
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,703.53,521.06
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,733.02,540.43
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,759.77,557.47
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,781.69,571.44
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,800.49,583.35
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,815.65,592.06
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,827.63,598.74
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,833.55,602.38
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,836.36,604.11
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,834.55,602.06
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,829.68,598.13
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,820.36,592.27
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,807.74,584.34
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,789.87,573.01
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,768.84,559.64
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,670.53,488.14
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,566.43,411.66
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,621.51,455.42
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,645.56,475.5
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,606.26,447.49
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,565.17,417.84
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,520.35,384.01
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,473.57,347.92
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,424.01,309.3
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,374.4,269.56
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,319.86,225.06
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,269.58,183.4
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,217.69,141.2
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,168.5,102.66
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,121.02,69.97
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,79.32,48.71
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,55.61,41.66
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.99,34.24
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.41,25.76
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.68,16.7
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,24.93,13.59
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.51,25.94
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.18,37.28
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.52,44.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,70.78,55.15
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,110.13,68.16
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,154.78,97.81
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,172.1,121.68
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,160.96,122.24
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,239.95,175.67
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,351.05,256.85
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,335.74,251.49
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,285.12,215.66
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,403.3,304.61
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,540.37,406.77
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,581.67,436.67
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,621.02,464.83
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,655.9,490.17
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,690.04,514.54
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,718.04,533.19
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,743.11,549.51
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,764.87,564.44
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,783.87,577.36
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,796.85,585.98
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,814.06,597.25
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,812.47,596.05
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,815.47,597.85
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,780.39,568.78
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,740.32,536.56
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,727.74,528.27
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,713.18,518.45
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,688.55,501.79
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,662.5,484.08
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,652.61,477.9
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,639.61,469.34
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,637.59,469.76
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,627.17,463.65
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,545.93,403.91
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,472.33,349.65
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,474.26,351.26
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,461.24,340.18
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,414.24,304.15
