Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,365.12,265.9
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,316.42,226.87
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,269.54,188.96
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,181.84,128.2
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,123.19,92.12
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,118.59,82.74
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,95.42,64.78
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,72.97,56.28
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,61.2,46.2
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,46.13,33.05
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,30.74,19.2
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.14,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.92,13.48
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,38.47,26.68
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.82,45.78
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,72.05,56.23
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,110.58,70.02
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,152.01,98.21
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,197.55,134.92
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,241.34,171.43
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,272.74,200.67
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,295.04,221.31
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,349.9,262.23
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,417.47,312.83
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,447.42,336.12
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,467.81,351.5
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,527.08,394.69
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,587.71,438.14
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,617.13,458.48
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,643.65,476.51
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,656.98,484.21
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,666.98,489.46
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,704.62,515.31
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,741.16,539.98
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,735.89,534.78
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,727.92,528.01
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,717.8,520.68
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,709.01,514.21
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,695.11,503.98
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,679.7,492.75
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,675.27,490.27
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,669.03,486.49
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,613.83,447.39
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,555.04,405.67
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,510.37,374.19
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,466.77,343.14
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,525.73,388.11
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,573.35,423.38
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,562.3,415.98
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,544.12,402.95
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,462.52,342.6
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,391.96,290.56
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,368.05,272.44
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,340.72,250.41
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,307.36,221.97
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,267.18,187.07
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,219.89,149.65
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,175.92,116.0
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,132.47,85.34
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,93.38,62.73
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,69.46,53.34
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,59.99,45.2
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,45.55,32.58
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,30.82,19.31
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,25.65,14.0
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.57,25.91
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.56,36.74
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,55.57,42.14
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,66.6,51.59
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,107.57,64.63
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,153.93,94.84
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,197.44,135.37
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,225.2,163.74
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,269.68,198.2
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,318.95,236.57
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,381.14,282.63
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,454.8,338.3
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,501.67,374.64
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,547.74,409.38
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,590.54,440.87
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,628.85,468.4
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,664.33,494.06
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,697.53,517.61
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,727.29,537.43
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,754.28,554.97
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,775.98,569.05
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,794.6,580.82
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,808.46,589.66
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,819.08,596.42
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,824.51,599.81
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,826.92,601.32
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,825.24,598.99
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,820.67,594.88
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,810.65,588.45
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,797.44,580.0
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,706.39,513.53
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,604.72,438.11
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,578.75,420.76
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,552.21,402.5
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,541.67,395.99
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,528.18,387.12
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,522.27,384.55
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,513.12,378.85
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,469.19,346.34
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,426.42,314.37
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,390.73,287.19
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,351.15,255.97
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,292.51,211.66
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,241.83,174.1
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,207.54,145.46
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,168.79,113.41
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,129.53,85.35
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,93.12,63.35
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,69.2,52.9
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,56.54,42.12
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,43.13,30.44
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,29.43,18.14
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.09,0.03
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.58,13.91
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,39.12,27.2
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.56,38.43
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,55.47,42.05
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,63.85,49.24
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,70.54,52.37
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,77.06,57.53
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,92.86,69.97
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,108.81,82.31
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,132.53,100.7
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,156.93,119.46
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,170.41,129.33
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,184.03,139.25
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,222.29,167.88
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,263.92,198.57
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,288.36,215.93
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,313.14,233.35
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,331.54,246.43
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,349.94,259.45
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,370.94,273.79
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,392.01,288.01
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,388.32,285.08
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,384.06,281.85
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,447.43,327.08
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,511.39,371.67
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,686.87,502.07
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,827.0,602.31
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,751.52,545.23
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,649.51,468.76
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,570.72,413.84
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,491.45,357.37
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,526.66,383.81
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,553.4,403.76
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,581.2,424.86
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,599.15,438.82
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,542.3,398.12
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,484.24,356.5
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,541.06,401.46
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,564.27,419.97
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,518.71,384.93
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,472.24,348.63
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,396.41,291.76
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,332.06,244.59
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,310.82,223.19
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,270.19,184.12
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,218.43,141.76
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,169.29,103.05
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,121.37,69.43
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,78.14,46.56
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,53.16,39.44
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,47.22,34.3
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,37.11,25.44
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.49,17.42
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.36,0.23
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,25.85,14.07
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,42.74,30.15
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,58.64,44.25
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,70.22,54.41
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,83.16,65.42
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,117.67,77.7
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,159.51,105.31
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,201.53,136.03
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,249.16,173.22
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,298.9,213.77
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,347.93,253.62
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,395.48,291.75
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,445.77,331.39
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,491.78,367.75
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,537.4,403.02
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,580.8,435.5
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,623.53,466.86
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,659.91,493.54
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,694.24,518.32
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,725.75,540.02
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,748.34,555.38
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,770.52,570.39
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,789.7,582.76
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,805.45,591.84
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,818.19,598.91
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,824.94,602.68
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,828.67,604.65
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,827.14,602.22
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,822.67,597.94
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,813.82,591.88
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,801.74,583.74
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,784.05,571.93
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,763.26,558.08
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,737.95,540.53
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,709.84,520.66
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,677.79,497.79
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,643.43,472.94
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,607.18,447.2
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,565.94,417.33
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,520.82,383.2
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,474.77,347.57
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,425.7,309.37
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,376.58,270.12
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,325.54,228.21
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,272.17,184.11
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,220.45,142.11
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,171.27,103.59
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,122.46,69.42
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,77.75,45.62
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,52.08,38.52
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,46.48,33.69
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,38.03,26.22
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.83,16.92
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.0,0.47
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.63,13.84
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.59,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.6,36.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,55.27,41.7
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,64.25,49.37
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,105.1,62.73
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,151.4,92.61
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,198.14,127.58
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,249.69,168.95
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,300.35,211.36
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,352.47,254.61
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,405.2,297.58
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,456.14,338.24
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,503.42,375.16
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,549.82,410.36
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,591.37,441.27
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,632.68,471.19
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,668.92,497.67
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,702.83,522.04
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,733.04,542.51
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,760.54,560.69
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,782.5,575.02
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,801.32,587.25
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,815.71,595.33
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,826.78,601.22
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,832.95,605.13
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,836.0,607.06
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,834.45,606.03
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,829.89,603.1
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,820.5,596.86
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,807.81,588.51
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,790.65,577.22
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,770.28,563.82
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,744.55,546.41
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,715.96,526.32
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,682.21,502.25
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,646.45,476.4
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,607.28,447.66
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,567.84,418.11
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,522.76,383.99
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,476.7,348.33
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,427.76,310.24
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,378.76,271.08
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,326.83,228.59
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,272.89,184.19
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,221.11,142.19
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,171.88,103.68
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,123.3,69.92
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,79.39,46.74
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,53.58,39.71
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,48.06,35.03
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.89,26.11
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.27,18.11
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.75,1.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.68,13.13
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.58,24.27
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,51.96,39.04
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,56.5,42.96
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,100.58,57.06
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,149.68,88.41
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,198.46,125.18
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,254.62,170.58
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,306.94,214.6
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,360.39,259.18
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,411.62,301.24
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,464.25,343.24
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,511.66,380.22
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,557.96,415.22
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,601.75,447.49
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,643.89,477.69
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,681.29,504.63
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,716.24,529.31
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,746.17,549.19
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,773.21,566.11
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,796.14,580.65
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,815.78,592.98
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,830.39,600.77
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,841.58,606.33
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,847.34,609.37
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,849.77,610.32
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,848.22,607.79
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,843.45,603.3
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,833.69,596.89
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,820.48,588.34
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,802.7,576.88
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,781.62,563.3
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,755.39,546.34
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,726.16,526.43
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,692.84,503.23
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,657.02,477.91
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,617.12,449.29
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,575.23,418.64
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,529.85,384.9
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,483.16,349.28
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,433.69,311.13
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,381.81,270.11
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,328.93,226.96
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,276.69,183.73
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,223.76,140.68
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,172.86,100.76
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,121.96,65.31
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,71.0,37.75
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,43.26,30.87
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,38.8,27.11
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,32.46,21.55
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,26.07,15.56
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.81,0.54
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.62,12.95
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.86,24.38
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.89,34.29
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,62.51,47.89
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,103.62,61.59
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,150.05,91.23
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,197.8,127.31
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,248.71,168.27
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,298.88,209.98
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,350.71,252.76
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,400.41,292.69
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,452.58,333.22
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,499.63,369.21
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,546.02,403.43
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,588.87,433.36
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,630.5,461.27
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,667.71,485.03
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,697.76,503.2
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,728.64,521.1
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,757.04,536.58
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,779.4,551.05
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,798.68,563.26
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,811.99,571.3
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,821.82,577.23
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,828.15,582.2
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,831.51,585.38
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,830.58,585.92
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,826.79,584.72
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,818.25,580.03
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,806.49,573.37
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,789.55,563.41
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,769.43,551.32
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,744.08,534.6
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,715.94,515.82
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,687.98,497.04
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,652.26,472.71
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,612.33,444.71
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,570.75,414.9
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,525.32,381.62
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,479.2,346.96
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,429.88,309.61
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,378.14,269.43
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,326.17,227.83
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,276.04,187.17
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,224.66,146.18
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,176.07,108.61
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,128.87,76.04
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,85.53,52.42
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,59.04,44.27
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.79,38.17
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.29,28.97
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,30.58,19.25
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.46,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,24.14,12.52
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,37.72,25.99
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.51,44.64
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.75,51.7
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,105.34,65.44
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,149.29,93.41
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,196.23,128.29
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,245.32,167.1
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,285.59,204.84
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,312.34,230.12
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,339.41,252.22
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,360.27,268.36
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,409.31,304.5
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,462.12,342.84
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,480.35,354.88
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,494.24,363.45
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,520.78,382.01
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,546.31,399.58
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,563.1,410.2
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,573.6,416.47
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,687.06,500.24
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,791.76,576.04
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,708.02,513.19
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,597.15,431.46
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,687.96,496.86
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,776.65,558.29
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,659.49,476.25
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,540.02,391.45
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,616.15,447.74
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,683.63,496.04
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,626.49,455.25
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,566.1,412.5
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,654.11,480.08
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,711.02,523.83
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,638.5,469.94
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,568.95,418.6
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,575.86,426.2
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,563.88,418.8
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,519.81,385.28
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,474.52,350.19
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,426.32,311.99
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,375.56,271.06
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,324.39,229.1
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,273.98,187.18
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,222.51,145.23
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,173.61,106.67
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,124.81,71.82
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,79.96,46.95
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,52.7,39.22
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.16,34.44
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.2,25.69
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.57,17.73
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.38,1.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,12.38,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.38,11.18
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,32.94,22.04
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.32,31.4
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,51.76,38.88
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,58.02,44.26
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,98.58,57.74
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,144.77,86.81
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,191.51,121.83
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,241.85,162.24
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,291.8,203.56
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,345.96,247.67
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,395.1,287.3
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,444.67,326.17
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,491.83,362.75
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,538.29,397.78
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,518.3,381.85
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,465.16,340.82
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,577.02,422.71
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,689.52,502.26
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,719.89,520.83
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,747.69,537.89
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,724.63,517.56
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,674.47,479.49
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,753.68,537.37
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,816.33,580.87
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,745.61,529.6
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,654.28,462.94
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,748.18,532.05
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,822.53,583.31
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,731.54,519.13
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,626.34,443.48
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,565.77,403.14
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,511.14,365.73
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,535.59,384.42
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,560.6,402.71
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,616.18,445.25
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,645.41,468.36
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,606.29,440.57
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,565.51,411.39
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,520.86,378.71
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,475.28,344.44
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,427.1,307.87
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,376.42,268.41
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,325.0,227.04
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,274.91,186.17
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,224.1,145.4
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,175.97,108.01
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,128.23,74.59
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,85.33,51.18
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,58.05,43.26
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,49.76,36.31
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.28,28.08
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.65,19.34
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.48,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,23.49,11.89
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.7,23.48
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,46.1,33.75
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,53.2,40.01
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,61.86,47.34
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,101.0,60.35
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,146.5,88.83
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,192.97,123.21
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,243.16,162.87
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,292.96,203.62
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,344.45,245.31
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,394.09,284.82
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,446.12,324.82
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,493.05,360.74
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,539.4,395.19
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,581.85,425.06
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,622.93,452.97
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,659.79,478.38
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,694.53,501.77
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,719.72,517.88
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,747.55,535.31
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,769.7,549.96
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,788.83,562.14
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,759.01,537.85
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,704.19,496.65
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,716.53,505.5
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,727.12,512.69
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,785.37,555.2
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,821.78,580.96
