Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,761.18,547.84
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,784.92,563.19
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,805.55,576.36
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,819.4,583.97
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,829.74,589.4
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,836.04,593.52
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,839.24,595.76
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,838.74,594.8
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,835.33,592.05
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,826.78,587.0
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,815.0,579.96
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,798.4,570.08
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,778.63,558.13
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,753.55,541.91
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,725.63,523.23
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,693.61,501.62
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,659.17,477.91
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,623.27,453.38
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,581.76,424.29
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,536.42,390.84
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,490.11,355.82
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,440.9,318.39
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,391.63,279.83
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,337.17,236.13
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,286.3,194.48
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,234.18,152.42
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,184.58,113.36
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,135.54,78.2
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,91.05,52.35
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,56.1,41.47
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,50.3,36.62
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,39.34,27.14
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.03,18.73
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.13,3.14
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.05,7.75
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,35.33,23.62
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,48.74,35.69
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.51,43.52
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,100.59,62.9
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,144.69,90.15
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,191.35,124.04
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,240.44,162.3
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,289.87,202.81
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,341.34,244.78
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,391.13,284.92
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,442.25,325.19
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,490.89,362.71
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,537.2,397.56
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,580.33,429.28
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,622.49,459.53
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,660.7,486.12
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,696.89,510.71
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,728.59,531.92
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,750.9,546.58
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,773.52,561.86
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,793.14,574.47
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,808.48,583.23
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,820.65,589.92
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,827.25,594.05
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,830.84,596.29
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,830.38,596.15
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,827.08,594.24
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,819.11,589.16
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,807.97,582.07
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,791.65,571.75
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,772.23,559.52
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,747.9,543.1
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,720.75,524.4
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,693.75,505.55
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,658.59,480.84
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,619.48,452.77
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,578.65,422.91
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,533.31,389.16
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,487.29,354.15
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,413.24,299.59
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,348.33,252.39
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,325.26,231.43
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,286.46,196.09
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,235.24,154.84
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,186.83,116.85
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,138.99,82.64
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,96.31,57.63
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,60.03,44.65
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,53.17,38.84
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.08,30.09
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,32.8,20.86
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.09,4.19
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,10.24,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,19.42,6.29
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,34.57,22.83
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,49.74,36.34
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,60.7,46.03
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,72.33,56.0
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,102.26,72.98
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,124.03,91.57
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,162.13,117.53
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,211.56,153.18
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,231.26,171.29
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,243.75,182.71
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,257.6,193.42
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,270.39,202.87
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,310.6,232.42
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,356.25,265.66
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,355.04,263.75
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,354.73,262.39
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,466.94,345.76
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,588.97,434.26
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,571.58,418.91
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,542.97,395.89
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,633.43,461.35
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,726.63,527.05
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,774.86,562.8
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,818.33,594.33
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,825.66,598.37
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,829.88,600.56
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,829.03,598.46
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,825.2,594.48
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,816.16,588.15
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,803.98,579.83
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,787.78,569.19
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,768.5,556.17
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,743.23,538.72
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,715.28,519.27
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,683.48,496.09
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,649.32,471.03
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,610.76,444.51
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,570.59,416.18
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,526.87,383.79
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,482.02,349.79
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,432.13,312.01
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,383.72,274.24
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,332.98,233.38
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,283.02,192.51
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,232.14,151.6
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,183.87,113.69
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,135.72,78.85
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,91.52,52.52
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,55.96,41.08
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.38,34.7
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.8
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.96,18.47
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.11,2.96
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.69,3.65
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,32.84,21.42
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,49.46,36.26
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,62.91,48.1
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,76.93,60.13
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,94.12,68.99
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,104.17,78.56
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,148.46,108.92
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,208.02,151.8
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,255.07,186.99
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,312.71,231.28
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,357.02,266.37
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,401.91,301.26
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,438.06,328.85
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,467.68,350.78
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,540.5,405.57
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,617.2,463.05
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,655.0,489.74
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,690.89,514.57
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,722.9,536.27
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,752.73,556.03
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,777.08,571.54
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,798.51,584.49
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,812.92,591.09
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,823.83,595.34
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,790.69,568.26
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,748.42,534.53
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,744.35,530.89
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,738.33,525.79
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,728.37,519.11
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,716.44,511.11
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,757.32,542.58
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,775.25,557.93
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,751.32,541.77
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,724.55,523.44
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,640.82,462.03
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,552.03,397.15
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,562.36,406.73
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,557.95,404.93
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,497.19,360.86
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,440.91,319.76
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,422.83,305.39
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,391.8,279.26
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,329.66,232.05
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,275.2,191.54
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,235.1,156.84
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,188.64,116.92
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,140.37,82.39
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,96.94,56.78
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,58.75,43.3
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.83,37.56
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.41,29.4
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,32.84,20.77
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.61,3.72
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,9.82,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,18.44,4.82
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,33.54,21.95
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,47.53,34.61
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,58.83,44.62
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,69.91,54.17
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,102.14,71.83
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,131.41,95.11
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,171.36,119.4
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,230.62,160.81
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,276.19,198.06
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,322.91,236.03
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,363.92,269.88
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,399.16,297.92
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,465.34,347.66
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,541.31,405.06
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,585.25,437.88
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,628.0,469.07
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,665.43,495.67
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,700.56,520.03
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,732.21,541.49
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,761.24,560.24
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,784.92,574.36
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,805.43,586.26
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,819.63,594.11
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,830.19,599.57
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,836.88,603.55
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,840.37,605.49
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,840.41,604.22
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,837.39,601.04
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,828.72,595.48
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,816.75,587.84
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,800.26,577.25
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,780.52,564.54
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,740.88,534.51
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,692.13,497.66
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,671.24,484.37
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,646.36,467.83
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,621.34,452.66
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,581.61,426.17
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,538.99,394.17
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,493.41,359.27
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,443.67,321.19
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,393.74,281.85
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,342.34,239.99
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,291.78,198.17
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,235.88,152.89
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,185.24,112.6
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,135.27,76.25
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,89.59,49.13
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,51.19,37.12
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,46.37,33.03
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,38.74,26.37
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.34,17.95
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.77,2.58
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,10.24,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,18.83,4.5
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,32.85,21.33
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,45.94,33.24
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.72,39.41
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,59.45,45.27
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,96.23,58.57
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,141.25,86.27
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,186.26,119.26
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,236.26,159.12
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,286.49,201.1
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,338.58,244.49
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,391.18,287.15
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,442.03,327.47
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,489.95,365.17
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,537.31,401.42
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,581.06,434.23
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,623.61,465.37
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,658.23,490.99
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,693.7,516.65
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,724.84,537.92
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,753.45,557.04
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,777.12,572.66
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,797.75,586.09
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,814.43,595.79
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,827.98,603.38
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,835.46,606.7
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,839.78,607.99
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,840.28,607.02
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,837.74,604.13
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,829.54,598.61
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,818.05,591.01
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,802.04,580.66
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,782.76,568.16
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,758.47,552.29
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,731.26,533.59
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,697.65,509.89
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,662.03,484.43
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,623.69,456.71
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,585.6,428.54
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,539.9,394.37
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,493.49,358.93
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,444.49,321.47
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,395.38,282.89
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,340.71,239.51
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,290.08,198.47
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,238.0,156.33
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,188.63,117.25
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,140.26,82.45
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,97.52,57.15
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,58.4,43.21
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.83,37.73
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.39,29.51
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.81,20.82
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.07,3.77
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,8.96,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,17.11,3.02
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,32.0,20.54
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,46.82,33.82
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,62.04,47.12
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,76.97,59.91
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,104.37,73.89
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,136.14,95.95
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,170.89,121.73
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,209.07,150.94
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,263.39,186.69
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,344.7,246.23
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,395.71,288.21
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,447.45,329.85
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,496.17,368.18
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,543.28,404.25
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,586.84,436.77
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,628.87,467.34
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,667.04,494.24
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,702.9,518.86
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,734.32,540.02
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,762.96,558.31
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,786.76,573.69
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,807.38,586.9
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,820.91,594.31
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,830.73,599.28
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,837.88,603.6
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,841.84,605.88
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,840.67,603.57
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,836.49,599.37
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,827.95,593.67
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,816.17,585.92
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,799.2,575.02
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,779.16,562.12
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,754.84,546.35
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,727.63,527.64
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,695.47,505.2
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,661.05,480.85
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,625.48,456.19
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,584.3,427.01
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,539.18,393.39
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,493.24,358.4
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,444.34,321.2
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,395.34,282.85
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,340.88,239.17
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,290.29,197.85
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,238.39,156.0
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,189.09,117.06
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,140.39,81.7
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,96.26,55.11
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,57.63,42.38
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,49.81,35.88
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.7,27.97
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.44,19.6
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.87,2.91
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,18.79,3.17
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,32.47,20.88
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.45,39.0
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,59.55,45.15
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,89.6,60.7
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,99.0,74.36
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,127.8,95.7
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,160.97,120.24
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,180.56,135.17
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,199.84,149.63
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,290.68,215.74
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,400.54,296.35
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,466.61,345.32
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,542.62,401.93
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,586.82,434.41
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,627.46,463.69
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,665.61,491.23
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,701.56,516.67
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,732.95,537.66
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,761.77,556.17
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,785.7,571.43
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,806.51,584.57
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,822.11,593.26
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,834.35,599.76
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,842.44,604.85
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,847.31,607.92
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,847.04,606.43
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,843.67,603.02
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,835.42,597.79
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,823.85,590.47
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,807.35,578.75
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,787.64,564.99
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,763.23,549.37
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,735.88,531.12
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,702.65,508.14
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,667.26,483.33
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,628.86,457.01
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,590.51,429.97
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,544.97,396.29
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,498.53,361.15
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,449.03,323.65
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,399.34,284.89
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,347.38,243.12
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,293.85,199.64
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,240.93,157.02
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,190.53,117.18
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,140.88,81.24
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,96.23,54.44
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,56.54,41.46
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,49.2,35.37
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.38,27.71
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.45,19.61
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.88,2.72
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,8.96,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,17.1,1.63
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,32.02,20.45
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,46.1,33.18
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,59.7,45.11
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,72.95,56.48
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,102.24,69.4
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,138.35,93.05
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,178.78,119.76
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,231.46,158.33
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,273.66,196.07
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,303.63,222.77
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,281.18,209.23
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,241.03,180.13
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,261.35,194.78
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,281.8,209.23
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,348.36,257.72
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,423.56,311.49
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,464.39,339.73
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,506.53,368.62
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,579.52,420.1
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,656.61,473.31
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,522.84,377.98
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,371.57,267.94
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,516.35,371.75
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,662.1,471.3
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,696.31,494.62
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,729.44,517.6
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,717.65,507.97
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,704.09,497.47
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,674.19,476.54
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,643.55,455.13
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,684.88,485.24
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,726.03,514.34
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,732.64,523.17
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,724.89,522.33
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,693.79,500.97
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,660.02,477.56
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,621.16,449.97
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,580.62,420.71
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,536.13,388.18
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,489.82,353.65
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,441.09,317.34
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,392.5,280.07
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,331.01,233.78
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,277.04,193.86
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,220.61,152.75
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,175.81,121.55
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,144.86,93.98
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,101.37,60.89
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,62.94,46.94
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,55.12,40.45
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.41,31.16
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,33.84,21.61
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,17.39,3.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,8.54,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,16.34,0.5
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,33.29,21.48
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,49.5,36.16
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,62.52,47.68
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,75.28,58.69
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,91.76,64.98
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,92.6,69.65
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,105.82,79.83
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,119.19,89.95
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,133.53,100.64
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,148.19,111.47
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,225.97,169.88
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,313.54,234.88
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,356.6,266.19
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,402.13,299.03
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,429.76,318.28
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,456.51,336.56
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,522.53,383.57
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,588.43,429.66
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,552.21,401.32
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,503.07,363.99
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,553.25,399.73
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,604.6,435.52
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,647.96,464.66
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,685.37,489.54
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,693.62,495.01
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,700.31,499.61
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,771.52,553.14
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,831.87,597.61
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,748.74,536.96
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,652.41,466.45
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,725.93,521.9
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,776.64,560.22
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,752.22,543.39
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,725.13,524.98
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,692.56,502.52
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,658.0,478.37
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,619.86,452.28
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,580.35,424.58
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,502.78,367.64
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,434.48,317.42
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,421.28,307.11
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,393.04,283.63
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,341.94,243.24
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,291.11,202.88
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,241.54,163.71
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,195.27,127.8
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,150.25,95.95
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,113.63,73.91
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,77.79,59.25
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,66.43,49.82
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,51.77,37.21
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,35.91,23.24
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,18.92,3.78
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,33.81,21.76
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,51.75,37.85
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,63.1,47.96
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,74.72,57.98
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,105.35,69.36
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,147.26,95.8
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,189.29,125.82
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,237.72,163.29
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,289.08,205.16
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,340.18,246.86
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,389.37,286.69
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,440.53,327.35
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,488.69,364.96
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,536.81,401.61
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,580.93,434.64
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,623.57,465.9
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,662.45,493.54
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,699.53,519.31
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,731.84,541.41
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,761.8,561.51
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,786.5,578.55
