Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,808.35,593.46
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,822.34,601.41
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,832.76,606.89
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,840.57,611.77
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,845.36,614.69
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,845.55,613.31
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,842.84,610.08
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,834.23,604.06
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,822.55,595.8
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,805.44,584.0
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,785.44,570.19
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,760.65,553.04
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,733.27,533.95
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,701.84,511.95
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,669.91,489.25
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,630.61,460.98
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,589.84,431.2
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,544.4,397.62
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,498.46,362.98
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,449.45,326.02
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,400.85,288.45
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,349.22,248.03
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,299.62,208.55
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,246.16,166.21
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,198.94,129.37
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,151.96,95.46
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,110.75,69.78
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,71.99,54.49
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,63.51,47.42
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,50.02,35.76
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,36.65,23.79
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,19.08,3.47
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,16.81,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,31.56,19.96
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,46.42,33.51
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.54,47.02
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,89.82,61.48
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,98.33,74.14
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,140.46,104.0
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,193.57,142.61
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,242.6,178.44
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,300.64,221.99
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,365.13,269.65
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,448.47,332.75
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,497.04,370.81
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,545.05,407.48
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,589.13,440.36
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,631.96,471.5
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,666.55,495.97
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,702.18,520.51
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,733.78,541.9
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,762.85,561.03
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,786.95,576.7
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,807.99,590.27
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,825.4,600.34
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,839.74,608.37
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,847.59,613.15
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,852.2,615.86
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,852.48,614.72
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,849.6,611.59
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,840.94,605.78
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,828.97,597.87
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,812.39,585.95
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,792.5,571.91
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,767.97,555.81
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,740.46,537.47
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,708.57,515.32
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,674.07,491.01
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,634.63,463.76
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,593.27,434.44
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,548.21,400.81
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,502.51,365.91
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,452.14,327.51
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,401.55,287.83
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,348.97,245.35
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,295.13,201.37
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,241.88,158.13
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,191.06,117.52
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,140.91,80.76
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,95.95,53.17
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,53.57,39.01
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,47.98,34.35
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.88,25.62
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.26,17.75
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.75,1.02
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.05,16.97
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,46.52,33.92
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,51.16,38.02
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,88.31,49.61
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,135.78,78.54
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,183.99,113.9
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,240.09,158.5
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,292.62,202.58
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,346.65,247.68
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,398.39,290.38
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,451.6,333.18
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,500.31,371.49
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,548.12,408.0
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,592.43,440.17
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,635.12,470.18
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,673.62,498.44
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,709.79,524.58
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,741.25,545.89
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,769.82,563.82
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,794.54,578.81
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,816.08,591.59
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,827.56,597.57
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,834.52,600.62
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,842.14,605.49
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,846.63,608.34
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,845.63,606.57
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,841.64,602.92
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,833.74,597.86
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,822.64,590.76
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,805.91,579.97
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,786.07,567.15
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,762.44,552.79
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,735.95,535.51
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,707.54,515.29
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,671.22,489.46
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,632.06,461.3
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,591.22,431.44
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,545.58,397.64
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,498.4,362.04
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,449.29,324.9
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,400.3,286.87
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,348.45,246.07
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,298.74,206.31
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,246.88,164.9
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,198.14,126.6
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,148.05,90.21
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,106.2,64.28
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,66.28,49.42
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,57.21,41.8
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,46.5,32.53
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,34.39,21.7
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,17.69,1.84
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.57,14.89
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,37.1,25.53
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,43.06,30.98
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,48.97,36.15
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,87.45,48.22
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,136.14,77.95
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,186.68,115.76
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,240.59,159.13
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,296.16,205.31
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,350.22,250.1
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,402.21,292.73
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,454.32,334.35
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,503.44,372.47
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,550.83,408.17
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,594.82,439.44
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,637.01,468.33
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,675.56,495.85
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,711.85,521.24
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,742.83,541.64
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,770.92,559.21
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,795.1,573.55
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,816.17,585.75
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,831.59,594.21
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,843.64,600.5
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,851.11,605.12
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,855.35,607.75
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,854.33,607.23
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,850.23,604.82
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,841.74,599.7
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,830.0,592.58
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,813.0,580.81
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,792.88,567.06
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,768.47,552.88
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,741.15,536.02
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,708.79,513.86
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,674.14,489.73
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,638.74,465.55
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,597.24,436.52
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,551.83,403.01
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,505.49,368.01
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,456.02,330.44
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,406.43,291.73
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,351.44,247.68
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,299.91,205.58
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,246.85,162.75
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,196.44,122.67
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,146.74,86.19
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,102.27,58.52
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,59.92,44.16
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.83,35.7
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.67,27.75
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.39,19.28
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.87,0.56
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,15.27,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,30.4,18.67
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,45.59,32.6
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.75,40.0
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.21,47.37
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,97.91,60.1
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,143.49,88.41
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,183.99,125.36
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,207.2,149.37
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,266.06,189.54
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,347.61,249.31
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,399.07,290.74
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,450.9,331.46
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,499.28,368.48
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,547.86,404.56
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,591.32,435.05
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,632.99,463.25
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,671.13,488.96
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,707.32,512.64
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,738.02,531.84
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,765.77,548.59
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,789.64,563.74
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,810.66,576.77
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,824.06,583.41
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,833.96,587.69
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,841.4,592.3
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,845.85,595.0
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,844.42,592.8
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,840.11,588.88
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,831.24,583.74
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,819.38,576.65
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,802.54,566.22
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,782.89,553.85
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,762.52,540.78
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,734.13,522.33
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,700.19,499.92
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,664.66,476.0
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,625.29,449.69
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,584.65,421.88
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,540.33,390.16
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,495.47,357.29
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,446.7,321.44
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,398.6,285.16
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,344.77,243.48
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,296.0,204.99
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,246.04,166.13
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,199.58,130.5
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,153.6,97.45
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,113.21,71.8
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,76.93,58.02
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,64.51,47.77
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,49.48,34.93
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,34.52,21.71
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,17.92,0.69
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,21.81,11.81
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,35.62,24.36
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,52.5,39.11
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,69.2,53.5
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,87.56,65.35
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,106.25,79.55
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,144.2,106.5
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,190.56,140.13
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,245.06,178.78
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,315.04,230.32
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,363.55,266.93
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,416.44,306.34
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,452.34,333.21
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,482.61,354.84
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,556.98,409.08
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,638.13,467.46
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,673.14,491.04
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,709.43,515.02
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,741.4,535.74
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,770.79,554.06
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,757.87,540.77
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,720.1,510.83
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,787.67,559.26
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,838.89,594.22
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,846.47,598.82
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,850.99,601.84
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,850.41,600.69
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,846.91,597.75
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,838.75,592.92
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,827.46,586.16
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,759.48,537.37
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,672.32,474.52
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,721.27,513.55
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,747.0,536.11
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,714.79,514.34
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,680.08,490.75
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,640.43,463.11
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,599.06,433.69
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,553.25,400.48
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,506.48,365.76
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,455.56,327.91
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,405.83,289.78
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,353.02,248.47
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,301.5,207.29
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,248.63,164.94
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,198.62,125.38
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,148.88,88.67
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,104.08,60.22
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,60.25,44.42
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,50.45,36.19
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,40.27,27.4
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,29.9,18.01
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,26.9,15.77
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.62,27.69
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,47.32,34.7
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,56.78,42.95
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,94.64,55.77
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,142.04,85.27
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,190.47,121.08
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,243.42,163.06
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,295.85,206.38
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,350.19,250.88
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,404.13,293.76
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,456.17,333.99
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,505.73,371.81
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,554.71,408.05
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,600.01,440.79
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,643.95,471.71
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,679.15,495.78
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,715.48,519.98
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,747.11,540.67
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,776.04,558.81
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,800.2,574.26
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,821.23,587.69
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,837.79,597.0
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,851.18,604.3
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,858.78,609.17
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,863.12,612.06
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,862.63,610.88
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,858.99,607.78
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,850.41,602.42
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,838.53,595.02
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,821.29,584.61
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,800.85,572.1
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,775.71,556.13
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,747.63,538.02
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,715.36,516.18
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,680.6,492.25
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,641.08,465.44
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,599.66,436.6
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,556.07,404.53
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,509.18,369.37
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,459.39,331.93
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,409.38,293.18
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,356.02,250.48
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,301.03,205.86
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,247.77,162.77
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,196.93,122.11
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,145.54,83.92
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,98.92,54.26
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,55.49,40.49
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,46.54,32.96
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.46,24.28
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.79,16.3
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,25.76,14.68
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.13,26.3
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.81,33.27
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,55.07,41.31
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,92.4,54.12
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,138.78,83.0
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,185.69,117.63
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,237.59,158.88
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,247.75,178.41
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,220.33,164.79
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,320.43,236.29
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,448.29,329.63
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,496.97,366.45
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,545.1,401.99
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,589.59,434.01
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,632.53,464.02
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,667.66,488.0
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,703.89,512.08
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,645.24,465.64
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,544.79,389.99
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,685.8,493.11
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,809.23,579.11
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,823.98,586.23
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,835.31,591.94
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,776.96,549.5
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,692.69,487.75
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,780.71,553.16
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,844.45,598.51
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,740.06,525.28
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,605.08,428.65
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,717.91,512.67
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,789.81,565.68
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,702.88,503.23
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,604.21,432.05
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,579.16,415.94
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,552.84,398.36
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,521.82,377.29
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,489.8,355.18
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,433.9,315.47
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,377.88,275.37
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,406.66,296.02
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,403.53,290.28
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,336.35,239.71
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,278.59,197.23
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,233.46,161.95
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,189.8,127.85
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,146.7,95.56
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,106.35,67.96
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,71.39,53.83
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,56.62,41.44
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,43.15,29.79
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,29.41,17.51
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.88,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.27,13.35
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,34.67,23.4
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,40.29,28.6
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.91,33.55
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,85.62,46.52
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,133.77,76.26
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,182.71,112.73
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,238.43,157.16
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,290.99,200.44
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,345.19,244.54
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,397.11,285.63
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,450.2,326.25
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,498.94,363.38
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,546.87,398.88
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,591.64,431.46
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,634.9,462.2
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,673.73,489.02
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,710.29,513.75
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,742.46,535.0
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,771.85,553.43
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,740.07,528.29
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,675.0,479.5
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,670.26,475.11
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,662.97,468.63
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,772.22,549.41
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,860.32,610.83
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,859.84,610.62
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,856.1,608.91
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,848.19,604.16
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,836.89,597.29
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,820.23,585.93
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,800.34,572.51
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,775.2,557.81
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,747.07,541.01
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,714.84,519.4
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,680.13,495.29
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,609.23,443.9
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,538.44,392.56
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,503.17,367.56
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,465.37,339.89
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,400.21,292.47
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,340.02,248.57
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,309.24,224.02
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,275.98,196.45
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,242.53,165.49
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,196.55,123.4
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,145.94,85.53
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,100.32,56.1
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,57.02,41.93
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,45.76,32.45
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.7,23.73
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.01,15.65
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.66,13.55
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.71,25.07
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.41,31.22
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,51.3,38.11
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,90.35,51.32
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,137.74,80.85
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,186.2,116.89
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,239.2,159.11
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,291.65,202.37
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,348.27,248.35
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,399.87,289.17
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,452.09,329.14
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,501.56,366.69
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,550.38,402.67
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,594.09,434.35
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,637.69,465.14
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,627.33,454.23
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,582.39,418.94
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,522.1,375.37
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,452.94,324.7
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,647.93,467.51
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,821.1,587.3
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,834.55,593.78
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,844.06,598.81
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,851.52,603.62
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,855.81,606.48
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,855.77,606.88
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,852.64,605.4
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,770.45,547.65
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,667.87,473.17
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,746.96,532.36
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,795.88,568.57
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,771.32,553.75
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,743.9,536.95
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,713.57,515.93
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,675.74,489.65
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,636.13,461.93
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,594.96,432.56
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,549.67,399.61
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,503.66,365.45
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,452.45,327.49
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,402.36,289.42
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,351.38,249.37
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,302.17,210.07
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,248.39,167.66
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,194.94,125.86
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,149.04,92.29
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,108.81,66.53
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,68.74,46.34
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.44,39.43
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.26,28.95
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,30.13,17.94
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.53,11.74
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.82,23.45
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,40.45,28.69
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.08,33.67
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,87.59,47.35
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,136.79,77.92
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,187.16,115.58
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,244.12,160.9
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,297.38,204.65
