Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,352.29,249.03
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,404.97,290.06
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,457.98,329.57
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,507.81,366.57
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,556.44,401.5
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,601.32,432.99
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,644.52,462.43
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,684.33,490.46
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,721.89,516.56
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,754.03,537.34
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,783.28,555.24
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,808.23,570.85
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,830.01,584.46
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,846.48,594.17
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,859.5,601.74
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,867.4,607.08
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,871.93,610.41
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,871.9,609.66
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,868.58,606.94
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,860.22,602.12
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,848.48,595.23
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,832.0,585.62
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,812.09,573.81
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,787.09,558.44
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,759.06,541.05
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,726.46,519.98
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,691.16,496.14
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,651.98,469.95
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,610.75,441.63
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,565.11,408.57
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,518.13,373.7
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,467.44,335.88
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,416.03,296.36
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,362.05,253.38
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,308.84,210.11
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,254.33,166.02
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,202.03,124.07
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,146.07,81.93
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,97.23,50.26
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,51.21,30.59
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,39.62,27.21
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,32.12,20.67
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,24.49,13.47
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,21.59,10.87
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,31.52,20.68
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,43.84,31.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,86.24,45.49
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,135.67,76.14
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,189.53,116.41
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,243.75,159.38
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,296.84,202.94
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,351.43,247.17
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,404.49,289.45
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,458.52,331.22
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,508.18,368.71
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,556.98,404.45
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,602.28,436.77
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,645.99,467.13
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,685.17,493.45
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,722.0,517.59
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,754.72,537.86
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,784.62,555.57
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,809.55,571.17
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,831.25,584.72
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,847.33,593.49
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,859.75,600.01
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,867.72,605.06
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,872.3,608.1
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,872.7,607.33
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,869.78,604.58
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,861.36,599.75
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,849.53,592.86
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,833.05,583.08
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,813.26,571.22
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,787.8,555.46
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,759.31,537.73
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,725.45,515.97
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,689.45,491.73
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,650.11,465.7
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,608.8,437.61
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,563.61,405.17
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,517.93,371.52
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,417.86,299.89
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,337.29,242.8
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,335.5,237.32
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,309.36,210.29
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,252.53,164.85
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,200.6,123.53
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,148.11,84.37
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,100.21,53.35
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,55.22,33.5
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,42.73,29.63
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,34.55,22.51
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,26.2,14.62
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.08,11.06
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.86,22.59
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,43.24,30.95
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,50.66,37.37
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,91.71,51.81
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,139.61,82.11
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,188.67,118.6
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,242.09,160.79
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,294.6,203.79
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,351.31,249.45
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,403.21,290.05
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,456.04,329.99
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,506.01,367.41
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,555.38,403.26
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,599.24,434.35
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,643.25,464.66
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,682.67,492.08
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,719.87,517.51
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,752.89,538.94
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,783.29,557.61
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,808.19,572.36
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,829.93,585.06
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,846.74,594.6
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,860.18,602.06
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,868.12,607.09
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,872.7,610.11
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,873.1,610.87
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,870.19,609.63
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,861.8,604.73
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,850.01,597.75
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,833.17,586.36
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,813.01,572.91
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,788.07,557.4
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,760.12,539.9
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,725.98,517.61
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,689.74,492.95
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,649.8,466.44
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,607.95,437.91
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,564.03,406.33
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,516.64,371.53
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,466.31,334.32
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,415.74,295.77
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,362.13,253.41
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,309.51,210.97
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,252.36,165.37
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,200.28,123.91
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,148.37,85.06
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,101.02,54.2
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,56.08,33.92
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,42.72,29.6
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,34.13,22.15
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,25.33,13.85
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.42,11.1
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.53,23.12
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.68,30.54
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,52.24,38.88
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,93.06,53.43
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,140.45,83.67
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,189.01,119.92
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,242.29,162.18
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,295.1,205.62
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,352.18,251.77
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,404.04,292.49
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,456.99,332.66
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,506.65,369.82
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,555.67,405.25
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,599.18,436.01
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,642.87,465.95
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,681.79,491.82
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,718.46,515.55
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,751.52,536.4
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,781.88,554.42
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,806.57,569.86
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,828.13,583.34
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,843.61,592.09
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,855.62,598.71
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,863.38,603.33
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,867.87,606.0
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,867.37,604.7
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,863.67,601.51
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,855.49,596.55
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,844.01,589.62
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,826.76,579.39
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,806.35,567.18
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,781.22,552.83
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,753.19,536.49
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,718.59,513.51
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,687.33,492.07
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,647.15,464.55
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,605.25,435.29
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,558.9,402.27
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,511.84,367.93
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,461.88,331.36
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,410.12,292.39
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,356.69,250.73
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,305.07,209.65
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,252.14,167.72
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,202.12,128.29
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,151.9,90.95
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,107.36,61.86
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,63.04,39.8
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,48.27,33.99
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.3,24.57
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.12,14.25
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,23.34,11.52
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,39.93,27.57
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,57.78,43.23
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,75.48,58.47
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,100.88,68.64
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,135.75,90.94
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,183.95,127.08
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,238.9,169.55
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,285.04,206.15
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,334.15,244.84
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,381.69,281.32
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,431.91,318.99
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,478.31,352.82
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,528.15,387.91
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,573.57,419.11
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,620.04,450.12
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,658.41,475.58
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,695.31,499.57
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,730.83,521.57
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,760.7,539.59
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,785.8,555.74
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,808.2,570.01
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,829.38,583.27
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,847.87,594.53
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,856.38,599.11
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,861.69,601.82
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,863.26,602.62
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,861.59,601.45
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,853.35,597.1
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,841.86,590.76
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,685.82,484.62
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,515.99,364.29
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,652.69,465.38
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,751.83,537.18
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,659.38,471.11
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,565.13,403.94
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,542.21,390.14
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,516.72,373.77
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,294.6,215.43
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,80.81,56.09
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,215.48,157.94
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,331.94,242.43
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,278.32,202.82
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,232.64,169.29
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,115.38,82.0
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,23.35,11.31
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,39.47,27.27
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,52.79,39.19
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,66.69,51.29
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,87.77,64.9
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,111.21,82.67
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,128.89,96.87
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,145.37,109.99
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,180.34,136.66
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,218.18,165.47
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,314.26,235.98
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,433.55,324.1
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,409.21,307.33
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,363.72,273.1
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,380.0,284.35
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,388.66,289.6
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,540.21,402.87
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,693.1,513.14
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,655.28,481.08
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,598.42,436.38
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,595.2,433.78
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,597.45,434.51
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,584.25,423.6
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,569.21,411.52
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,619.21,447.16
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,676.89,487.08
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,770.79,556.15
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,844.75,610.09
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,836.56,604.32
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,825.37,597.29
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,809.82,587.66
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,791.21,575.78
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,766.26,560.28
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,738.76,542.82
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,686.55,504.68
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,632.24,465.08
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,591.81,437.01
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,550.3,407.61
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,534.37,396.89
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,504.37,374.77
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,454.67,337.29
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,405.36,299.12
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,350.6,255.84
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,296.56,212.69
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,245.74,171.62
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,197.55,132.76
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,151.24,96.11
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,106.94,64.55
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,65.56,43.04
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.57,36.31
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.61,25.74
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.35,14.0
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,23.6,11.26
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,41.12,28.76
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,56.78,42.72
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,73.5,57.25
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,99.75,71.33
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,114.73,85.41
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,140.24,104.75
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,167.62,125.57
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,208.8,156.43
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,252.87,189.33
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,282.99,211.96
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,312.61,233.72
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,387.76,289.05
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,468.41,347.69
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,465.68,344.14
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,448.36,330.04
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,537.74,395.13
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,636.01,464.6
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,610.89,444.38
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,577.65,418.92
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,694.28,503.98
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,803.8,581.67
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,749.47,540.56
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,679.93,489.52
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,713.25,513.91
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,745.42,536.77
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,794.36,572.99
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,831.28,601.1
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,822.25,595.15
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,810.5,587.69
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,794.77,577.64
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,776.39,565.75
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,714.53,521.72
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,655.07,479.07
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,664.33,488.48
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,665.26,491.24
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,508.43,377.11
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,355.48,263.59
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,438.88,327.41
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,496.73,368.9
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,301.88,225.58
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,127.56,94.55
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,185.25,138.52
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,232.34,172.29
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,198.26,145.92
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,166.06,121.23
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,146.72,102.06
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,115.68,75.58
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,78.14,54.22
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,60.08,44.9
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,43.68,30.6
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,27.26,15.2
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.25,9.85
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,36.95,25.09
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.97,34.23
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,59.3,45.01
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,97.9,60.01
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,143.43,90.33
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,168.47,118.77
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,167.63,126.02
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,210.54,158.39
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,256.97,193.39
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,305.68,229.88
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,363.33,272.75
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,450.37,337.91
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,554.42,415.3
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,599.74,447.49
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,644.12,478.32
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,621.99,458.1
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,572.21,418.0
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,680.43,497.07
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,778.49,566.09
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,802.8,581.18
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,824.12,594.85
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,841.51,606.01
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,855.77,615.2
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,863.82,620.44
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,868.66,623.74
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,868.6,623.0
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,865.38,620.31
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,857.23,615.49
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,845.85,608.65
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,829.54,598.9
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,810.06,587.06
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,785.08,572.47
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,757.22,555.84
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,724.38,533.9
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,694.12,512.94
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,565.5,419.33
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,442.16,328.11
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,488.33,363.91
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,506.58,377.07
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,458.73,340.95
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,408.9,302.38
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,325.06,239.14
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,258.63,190.23
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,218.76,158.71
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,179.65,127.55
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,141.33,97.9
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,105.3,71.52
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,72.1,50.42
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,52.61,38.83
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,38.17,26.12
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,23.86,12.44
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,21.55,9.02
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.04,23.58
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.6,33.2
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,58.57,44.58
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,95.67,65.3
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,113.51,84.26
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,163.64,113.79
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,244.55,170.32
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,295.33,212.62
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,348.67,256.73
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,400.45,298.52
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,453.38,340.1
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,439.78,331.62
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,391.81,295.31
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,342.39,257.76
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,278.6,208.69
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,356.82,266.43
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,445.92,330.04
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,442.71,326.01
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,445.81,326.82
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,398.94,292.46
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,350.33,256.76
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,535.33,390.81
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,723.45,518.09
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,687.64,489.93
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,640.55,456.06
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,696.14,493.64
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,741.07,522.7
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,811.46,572.9
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,849.75,599.21
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,834.08,588.1
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,815.0,575.46
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,712.12,506.19
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,596.21,425.01
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,553.55,397.43
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,504.89,364.76
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,544.67,395.55
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,571.19,415.61
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,552.15,402.96
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,518.83,379.37
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,467.18,340.75
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,416.31,301.64
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,363.46,260.03
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,311.41,218.0
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,257.13,174.24
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,205.77,133.0
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,154.28,93.64
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,107.36,61.58
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,63.39,39.28
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.14,31.4
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.29
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.21,11.64
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,21.17,8.32
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.08,23.57
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,44.26,32.04
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,56.81,43.06
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,96.81,57.52
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,145.95,90.6
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,194.28,127.29
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,248.01,170.21
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,300.67,213.73
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,355.64,258.48
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,368.87,273.46
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,354.95,264.95
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,449.58,334.88
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,563.02,417.48
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,609.13,449.77
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,654.21,480.72
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,690.25,505.96
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,728.08,531.86
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,761.34,552.79
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,792.13,571.09
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,817.16,585.78
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,839.1,598.45
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,858.14,609.25
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,874.11,618.1
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,883.04,624.16
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,888.56,628.17
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,888.5,628.73
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,885.04,627.23
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,876.41,622.2
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,864.34,615.06
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,847.17,603.71
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,826.69,590.25
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,800.91,574.3
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,772.08,556.29
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,738.98,535.33
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,703.32,511.23
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,663.07,484.38
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,620.81,455.37
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,574.33,421.62
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,527.71,386.85
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,476.1,348.12
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,424.23,308.0
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,369.37,264.06
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,315.7,220.1
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,257.86,172.95
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,204.89,129.77
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,151.68,88.82
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,103.4,55.99
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,57.33,33.18
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,39.77,27.6
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,31.06,19.86
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,22.15,10.43
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
