Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.68,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.38,6.6
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.56,20.49
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.02,27.45
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,49.64,36.78
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,93.07,51.13
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,143.03,84.54
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,193.47,123.52
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,251.56,170.94
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,305.74,216.65
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,361.64,263.11
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,415.11,306.83
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,468.82,349.45
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,519.05,388.2
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,568.57,425.22
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,614.33,458.6
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,658.55,489.99
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,698.56,518.56
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,736.3,544.91
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,769.58,565.72
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,800.07,584.49
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,825.57,599.6
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,847.85,612.51
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,865.46,622.53
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,879.69,630.37
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,887.91,635.66
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,892.63,638.8
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,892.14,637.34
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,888.17,633.75
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,879.86,628.74
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,868.06,621.55
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,849.9,610.26
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,828.47,596.85
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,803.33,580.8
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,775.11,562.68
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,738.29,538.68
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,699.78,511.83
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,659.98,484.82
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,621.2,457.78
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,573.93,423.26
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,525.87,387.31
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,474.54,348.7
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,423.13,308.84
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,366.73,263.7
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,313.52,220.1
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,258.48,175.17
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,206.26,132.69
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,153.67,92.35
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,106.6,60.23
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,62.35,37.66
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.76,30.06
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.65,21.12
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.43,10.27
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,19.94,6.46
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,38.63,26.39
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.33,34.59
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,60.86,41.32
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,101.1,61.25
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,151.36,95.59
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,199.11,131.34
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,254.36,175.18
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,308.75,220.54
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,365.47,267.18
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,421.42,311.69
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,476.77,354.46
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,527.96,393.59
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,578.63,431.17
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,626.18,465.48
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,668.7,495.43
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,709.35,523.23
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,747.81,548.87
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,781.41,569.95
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,812.33,588.62
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,837.96,604.89
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,860.42,619.07
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,877.88,628.91
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,891.98,636.6
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,900.94,642.13
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,906.45,645.54
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,906.81,644.4
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,903.75,641.17
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,894.6,635.46
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,882.0,627.63
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,864.65,616.79
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,843.88,603.77
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,817.44,587.04
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,787.94,568.27
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,754.73,546.95
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,718.83,522.47
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,677.29,493.42
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,633.76,462.4
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,586.55,428.22
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,539.19,393.03
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,486.53,353.79
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,433.64,313.17
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,377.61,268.58
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,322.61,223.79
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,266.2,178.27
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,209.57,132.65
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,154.85,90.47
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,105.13,56.46
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,58.42,33.19
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,39.95,27.58
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,31.19,19.84
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.02,8.89
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.02,4.13
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,33.69,22.26
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.84,29.01
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,55.93,36.02
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,98.48,56.03
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,148.02,89.5
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,198.62,128.21
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,255.09,173.65
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,311.96,221.01
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,368.12,267.17
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,422.51,311.0
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,477.84,354.25
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,528.45,392.72
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,578.52,429.51
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,625.09,462.71
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,670.22,493.92
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,710.27,520.73
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,747.97,545.03
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,781.84,565.49
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,812.94,583.92
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,838.28,598.45
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,860.34,610.81
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,876.91,619.9
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,889.96,626.81
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,898.62,632.31
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,903.77,635.71
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,903.22,635.6
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,899.19,633.41
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,890.34,628.24
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,877.99,620.94
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,860.02,609.05
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,838.69,595.05
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,812.88,580.37
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,783.98,563.54
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,750.23,542.17
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,713.83,518.02
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,672.87,489.6
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,629.87,459.16
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,582.85,425.3
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,534.54,389.6
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,483.0,351.16
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,430.25,310.64
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,374.51,266.78
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,319.73,222.47
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,263.73,176.62
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,210.15,132.81
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,152.78,88.42
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,102.9,54.13
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,55.79,30.6
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,36.76,24.92
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,28.73,17.74
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.58,8.05
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.42,2.02
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,30.19,19.13
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,36.76,25.38
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,51.1,30.98
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,95.42,51.62
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,146.39,86.1
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,198.29,126.31
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,257.16,173.87
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,312.22,219.64
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,369.12,266.07
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,423.6,309.62
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,478.5,352.09
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,529.32,390.18
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,579.55,426.52
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,626.26,459.4
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,671.31,490.16
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,711.8,517.01
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,749.98,541.26
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,783.64,561.52
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,814.47,579.78
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,839.84,595.64
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,861.94,609.45
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,879.42,619.07
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,893.38,626.52
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,901.59,631.72
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,906.28,634.85
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,905.71,633.77
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,901.65,630.6
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,892.75,625.49
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,880.35,618.25
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,863.16,608.3
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,842.56,596.17
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,816.63,580.31
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,787.61,562.39
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,753.23,540.83
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,716.37,516.61
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,675.43,489.64
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,632.46,460.5
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,585.02,426.58
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,536.28,390.79
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,484.66,352.45
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,431.75,311.93
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,376.48,267.89
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,322.06,223.5
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,265.32,177.36
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,208.46,131.27
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,153.94,89.14
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,104.18,54.92
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,56.69,30.96
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,36.81,24.81
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,28.36,17.29
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.76,6.88
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.09,1.24
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.58,17.84
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,34.84,23.8
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,50.16,29.35
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,95.46,50.66
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,147.24,85.98
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,202.54,129.31
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,258.96,175.41
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,313.97,221.43
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,370.67,268.02
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,425.3,311.97
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,480.0,354.58
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,531.05,393.22
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,581.27,430.02
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,627.58,462.9
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,672.02,493.53
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,712.99,521.0
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,751.64,545.74
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,784.21,565.47
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,813.63,583.0
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,838.7,598.84
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,860.56,612.62
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,877.43,622.2
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,890.8,629.59
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,899.35,635.03
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,904.41,638.37
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,902.91,636.54
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,897.98,632.65
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,888.81,627.23
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,876.23,619.71
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,803.89,570.8
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,715.14,507.26
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,761.89,544.17
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,779.66,559.82
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,746.12,538.28
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,710.14,513.92
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,669.24,486.63
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,629.81,459.59
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,582.93,425.78
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,534.74,390.2
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,482.52,351.36
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,430.19,311.28
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,375.21,267.64
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,320.91,223.48
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,262.41,176.23
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,208.85,132.81
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,154.67,90.78
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,104.71,55.98
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,57.85,31.98
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,37.6,25.44
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,28.37,17.25
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.91,5.67
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.55,0.68
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.46,18.42
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.89,25.45
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,53.93,32.08
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,98.44,53.7
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,149.86,88.92
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,203.02,130.75
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,260.35,177.77
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,318.05,225.62
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,375.22,272.25
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,430.3,316.18
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,485.88,359.01
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,537.95,397.9
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,587.38,433.61
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,634.01,466.18
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,678.99,496.57
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,719.41,524.33
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,757.5,549.61
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,791.22,569.63
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,822.03,587.58
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,847.26,603.37
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,869.22,617.11
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,884.46,625.34
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,896.06,631.34
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,904.09,636.5
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,908.67,639.59
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,907.58,638.27
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,903.08,634.9
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,893.43,629.34
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,880.35,621.7
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,861.79,610.9
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,840.01,598.02
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,813.8,583.16
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,784.61,566.2
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,747.29,542.4
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,714.12,519.65
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,672.33,490.96
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,628.82,460.46
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,439.39,323.77
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,264.2,194.08
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,370.06,273.51
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,426.46,311.44
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,296.54,215.95
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,192.5,142.02
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,215.95,152.78
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,208.1,135.54
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,155.67,94.91
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,108.27,61.77
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,63.62,37.81
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,41.25,28.55
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.03,18.57
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.62,4.66
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.76,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.27,18.3
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,38.26,26.7
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,58.25,36.13
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,99.9,57.54
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,148.92,91.48
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,199.29,130.77
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,254.53,175.5
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,308.32,220.12
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,364.35,265.72
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,419.8,309.88
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,474.48,352.21
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,525.74,390.69
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,576.53,427.58
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,623.27,459.72
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,664.7,487.25
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,705.36,514.36
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,743.88,539.33
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,776.89,559.08
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,807.14,576.85
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,832.37,592.44
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,854.48,606.04
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,871.24,615.26
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,884.65,622.4
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,893.37,627.64
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,898.72,630.86
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,897.59,629.1
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,893.12,625.36
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,884.45,620.09
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,872.42,612.8
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,854.52,602.12
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,833.47,589.46
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,807.63,573.21
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,778.87,555.06
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,744.47,533.31
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,713.29,512.22
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,671.61,484.69
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,628.17,455.3
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,580.37,421.37
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,531.67,385.94
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,479.2,347.52
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,425.42,306.98
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,370.34,263.84
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,316.65,220.76
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,260.58,175.9
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,207.68,133.52
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,154.88,93.13
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,107.51,60.4
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,62.51,36.44
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.8,27.19
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.27,17.84
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.6,3.59
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,30.66,19.25
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.61,27.68
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,58.56,35.94
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,102.39,59.65
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,151.76,93.94
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,201.83,132.62
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,257.63,177.42
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,311.84,222.18
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,368.34,267.92
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,424.47,311.68
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,479.96,353.49
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,531.1,391.28
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,581.75,427.35
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,628.94,459.95
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,670.86,488.02
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,711.04,514.2
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,749.02,538.0
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,782.53,557.44
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,813.36,574.9
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,838.83,590.7
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,861.16,604.54
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,878.49,613.99
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,892.49,621.41
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,900.46,626.44
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,904.98,629.46
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,904.74,628.66
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,901.07,625.83
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,891.73,620.53
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,878.98,613.18
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,861.53,603.22
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,840.76,591.15
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,814.29,574.86
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,784.83,556.63
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,749.17,534.46
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,711.51,509.73
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,674.9,485.75
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,631.26,456.45
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,582.91,422.19
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,533.63,386.4
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,481.25,348.19
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,428.92,308.77
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,371.75,264.15
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,317.51,220.68
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,260.93,175.44
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,207.46,132.59
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,154.04,91.8
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,106.27,58.86
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,61.6,35.14
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,40.96,27.85
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.18,16.7
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.09,1.51
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,16.54,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,32.32,20.51
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.04,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,63.67,40.59
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,103.76,62.88
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,151.52,96.24
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,202.9,135.63
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,257.76,179.13
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,310.87,222.56
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,366.6,267.28
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,420.59,309.06
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,476.12,350.57
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,527.69,388.6
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,578.12,424.61
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,624.67,457.02
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,670.07,487.74
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,710.83,514.53
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,749.59,539.35
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,783.23,559.94
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,814.28,578.02
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,787.11,556.59
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,740.12,521.16
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,823.03,579.63
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,886.13,620.56
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,894.22,624.99
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,899.0,627.84
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,897.75,626.02
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,893.24,622.28
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,883.77,616.55
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,871.02,608.85
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,852.46,597.54
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,830.89,584.38
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,813.74,575.32
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,783.89,557.92
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,748.27,534.86
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,710.57,509.69
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,668.62,481.29
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,625.07,451.2
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,577.06,417.46
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,528.26,382.32
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,475.68,344.12
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,423.49,305.04
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,368.4,262.87
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,315.17,221.03
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,259.75,177.06
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,207.98,135.92
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,156.07,96.21
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,107.4,62.11
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,64.08,38.16
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.47,29.04
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,29.87,17.94
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.19,17.82
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.55,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,61.81,37.46
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,103.58,59.99
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,153.03,94.58
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,203.7,134.14
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,260.0,179.74
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,314.55,224.81
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,371.45,270.89
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,427.68,314.7
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,483.54,356.76
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,535.5,395.34
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,586.96,432.29
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,634.61,465.49
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,677.07,494.26
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,717.58,520.8
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,755.87,544.63
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,789.52,564.58
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,820.51,582.62
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,846.23,598.66
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,868.78,612.7
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,887.47,623.36
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,902.91,631.99
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,911.46,637.68
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,916.48,641.27
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,916.16,640.27
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,912.3,637.15
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,903.11,631.84
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,890.4,624.4
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,872.45,613.92
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,851.11,601.28
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,747.21,530.77
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,626.01,444.43
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,695.67,497.97
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,723.43,521.73
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,681.6,493.75
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,637.79,464.03
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,590.14,429.97
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,541.3,394.16
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,489.27,355.66
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,435.74,314.85
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,378.7,269.78
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,322.94,224.63
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,265.77,178.32
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,208.93,132.27
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,153.76,89.62
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,104.08,55.07
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,57.28,30.41
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,35.39,23.25
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,26.04,14.83
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.76,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.2,17.83
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.27,27.32
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,61.93,37.45
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,105.85,62.35
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,155.2,97.21
