Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,205.67,136.84
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,261.76,182.45
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,316.2,227.53
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,373.01,273.67
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,427.33,316.32
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,483.85,359.18
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,535.1,397.44
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,585.88,434.14
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,633.22,467.33
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,679.32,498.7
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,714.57,521.97
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,752.22,545.9
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,785.82,566.06
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,816.79,584.29
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,842.02,598.65
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,864.13,610.96
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,881.72,620.36
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,896.0,627.69
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,903.81,632.62
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,908.21,635.54
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,907.86,634.54
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,904.1,631.51
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,895.15,626.35
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,882.8,619.13
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,864.9,608.44
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,843.71,595.68
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,816.88,579.04
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,787.13,560.48
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,753.01,539.16
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,716.4,515.29
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,674.97,488.04
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,635.2,461.14
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,586.95,426.88
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,537.68,391.03
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,484.22,351.86
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,430.81,311.47
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,361.08,258.48
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,299.16,211.46
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,247.74,170.67
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,197.79,130.7
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,148.44,92.54
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,103.27,60.28
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,61.62,36.3
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.79,25.85
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,26.88,15.27
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,15.06,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,13.97,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,27.26,16.08
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,43.17,30.42
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,63.57,43.87
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,91.8,63.99
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,122.89,87.44
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,167.02,119.38
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,219.5,158.53
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,276.15,201.69
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,337.77,248.61
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,406.24,299.34
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,484.3,356.86
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,535.83,394.82
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,586.86,431.23
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,631.19,461.88
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,676.63,492.25
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,716.93,518.48
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,755.02,541.9
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,787.54,560.77
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,817.23,577.59
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,843.05,593.63
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,865.75,607.71
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,880.45,615.47
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,891.51,621.04
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,899.61,626.48
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,904.35,629.92
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,902.47,627.97
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,897.27,624.06
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,834.75,582.6
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,741.02,517.48
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,805.8,565.91
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,842.67,593.38
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,815.53,577.65
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,785.59,560.33
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,750.17,537.56
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,712.63,512.51
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,623.19,449.63
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,530.5,383.93
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,496.9,360.92
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,467.39,339.86
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,451.85,328.95
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,424.54,307.48
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,369.53,264.33
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,315.68,221.17
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,259.8,176.6
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,207.42,134.73
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,154.28,93.82
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,106.84,60.51
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,61.06,34.79
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.96,25.94
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.57,14.9
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.07,18.21
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.22,28.77
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,65.54,40.54
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,105.8,64.04
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,154.0,98.33
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,206.3,138.81
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,261.95,183.07
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,315.35,226.65
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,371.5,271.58
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,425.3,313.2
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,480.61,354.57
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,531.94,392.13
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,582.82,428.03
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,629.26,458.82
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,674.45,487.58
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,715.01,513.02
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,753.58,536.29
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,786.52,554.91
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,816.73,571.03
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,842.61,586.11
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,865.49,599.28
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,876.9,604.05
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,883.92,606.24
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,892.15,611.48
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,897.18,614.84
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,894.88,613.82
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,889.39,610.99
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,879.49,605.13
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,866.48,597.47
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,847.41,586.5
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,832.1,577.69
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,656.87,459.52
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,477.21,334.57
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,603.83,426.41
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,695.5,490.58
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,653.83,463.01
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,611.06,435.02
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,513.04,366.88
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,424.98,304.87
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,427.69,307.44
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,410.19,293.74
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,356.25,253.0
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,304.81,213.5
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,251.69,172.91
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,202.82,135.5
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,153.54,98.79
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,109.79,68.3
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,70.22,44.61
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,46.72,32.13
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,30.27,17.55
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.87
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,9.61
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,17.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,26.67
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,35.9
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,85.41,63.78
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,121.15,91.75
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,171.77,130.24
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,226.6,171.72
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,240.73,181.96
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,252.75,190.3
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,333.5,250.11
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,416.13,309.66
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,409.49,303.21
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,389.11,287.27
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,344.38,254.47
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,296.33,218.85
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,454.44,333.65
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,619.77,446.11
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,609.07,436.92
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,606.52,434.65
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,575.61,412.16
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,530.23,380.06
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,605.52,432.44
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,668.27,474.67
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,582.93,416.11
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,484.27,348.19
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,381.49,277.15
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,270.07,197.51
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,360.45,263.73
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,439.82,319.7
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,436.43,318.0
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,432.27,316.3
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,461.49,338.11
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,477.01,349.97
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,455.39,336.0
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,432.51,321.09
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,276.43,207.4
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,120.99,89.51
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,154.99,116.53
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,187.27,141.55
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,195.21,147.51
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,195.54,147.12
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,166.06,124.35
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,137.47,102.06
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,109.9,80.43
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,83.95,60.23
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,60.18,42.37
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,40.81,28.55
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,25.29,14.21
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.06,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.16,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,12.35,4.15
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,24.77,15.26
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,24.88
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,50.66,36.1
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,64.22,47.26
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,119.37,89.27
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,185.8,140.5
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,214.1,163.76
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,241.33,185.71
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,273.63,210.67
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,306.29,235.47
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,297.1,228.0
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,289.59,221.48
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,406.34,311.58
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,534.96,408.6
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,294.62,226.86
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,30.83,18.77
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,228.97,173.92
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,433.81,327.41
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,516.39,388.06
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,589.72,441.3
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,478.05,358.33
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,350.31,262.41
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,446.55,334.34
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,556.16,413.37
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,552.48,409.88
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,535.32,397.54
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,494.66,367.77
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,454.05,337.98
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,391.98,292.66
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,330.85,247.55
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,438.06,328.3
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,528.62,394.46
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,465.88,348.42
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,396.36,297.64
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,329.46,248.51
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,265.33,200.62
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,204.32,154.64
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,151.84,114.46
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,153.63,116.52
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,155.09,118.26
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,164.41,125.79
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,168.13,128.61
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,143.36,109.36
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,119.35,90.52
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,96.38,72.29
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,74.81,55.09
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,54.94,39.15
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,36.9,25.46
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,22.04,11.58
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,11.52,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,22.09,11.91
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,38.77,27.34
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,56.23,40.44
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,77.77,57.76
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,101.08,76.46
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,89.04,67.29
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,72.1,53.85
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,55.55,40.13
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,38.92,26.37
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,33.96,22.21
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,29.0,18.08
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,90.69,67.86
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,153.19,117.19
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,189.48,144.98
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,226.53,172.93
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,249.03,189.7
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,271.81,206.58
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,234.11,177.21
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,196.12,147.74
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,182.78,137.43
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,169.35,127.02
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,139.05,103.54
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,108.7,79.89
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,159.56,119.38
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,210.87,158.49
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,160.91,120.16
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,111.31,81.84
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,197.9,148.74
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,285.3,214.38
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,258.98,194.55
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,232.81,175.12
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,246.06,185.4
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,259.12,195.42
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,260.67,196.87
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,261.98,198.21
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,232.25,176.36
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,203.03,154.69
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,177.63,135.45
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,152.75,116.41
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,174.74,134.12
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,198.66,153.05
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,129.02,98.54
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,65.58,48.08
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,56.37,40.89
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,47.19,33.55
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,38.44,26.36
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,29.72,19.09
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,21.84,12.41
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,13.99,6.2
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.21,0.68
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,28.9,18.45
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,54.7,39.62
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,70.98,52.77
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,87.24,65.73
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,111.34,84.69
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,135.7,103.54
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,215.05,165.55
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,294.87,226.43
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,333.69,254.72
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,373.83,283.68
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,409.47,309.3
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,456.06,342.39
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,527.55,393.3
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,613.15,452.33
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,541.73,399.55
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,464.3,342.72
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,473.33,348.67
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,482.12,353.91
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,487.27,356.78
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,491.8,359.27
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,382.33,281.64
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,263.31,195.15
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,328.63,243.78
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,383.3,283.26
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,488.17,359.88
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,576.41,422.86
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,399.58,297.0
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,210.28,156.78
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,329.88,248.31
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,447.4,334.6
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,450.82,338.67
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,450.14,340.13
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,336.14,255.53
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,219.34,166.94
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,197.54,151.1
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,176.15,135.13
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,148.25,113.61
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,121.49,92.85
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,104.59,79.8
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,87.92,66.7
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,71.69,53.54
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,55.63,40.29
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,40.95,27.97
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,26.45,16.6
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,15.26,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.86
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,33.31,22.5
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,49.3,34.84
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,67.55,50.0
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,86.41,65.4
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,119.47,90.93
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,155.93,119.14
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,184.88,142.03
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,214.82,165.46
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,247.46,190.34
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,281.17,215.66
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,339.33,259.73
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,395.1,301.46
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,412.1,312.63
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,427.04,322.14
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,487.73,366.82
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,551.65,413.02
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,519.64,387.19
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,471.37,350.03
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,527.41,390.41
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,572.6,422.32
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,557.79,409.99
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,528.43,387.9
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,568.28,416.23
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,594.45,434.66
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,579.68,423.94
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,564.05,412.85
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,384.94,285.13
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,213.91,158.42
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,140.66,103.37
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,68.65,47.96
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,129.93,95.52
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,191.46,142.54
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,289.56,217.0
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,378.77,283.19
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,214.71,161.37
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,55.76,38.53
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,79.99,57.85
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,104.26,77.1
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,80.3,58.55
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,56.44,39.85
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,32.27,20.53
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.24,1.07
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.0,0.09
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,5.76,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.52,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.28,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.46,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,11.52,3.25
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,22.7,13.58
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,33.9,22.36
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,46.69,33.14
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,59.44,43.72
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,94.52,71.81
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,131.51,101.01
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,149.86,115.43
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,168.3,129.76
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,280.67,216.2
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,409.7,313.56
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,411.0,313.82
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,394.35,300.37
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,399.94,303.18
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,393.2,296.65
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,433.24,325.38
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,464.39,347.19
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,509.07,378.18
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,554.85,409.32
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,562.78,413.67
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,569.45,417.38
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,551.77,403.95
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,519.3,380.49
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,590.92,431.28
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,648.94,471.29
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,638.74,463.66
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,627.39,455.82
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,655.84,476.45
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,694.26,503.05
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,579.57,423.19
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,467.86,344.06
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,540.62,398.46
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,606.28,445.64
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,617.93,456.01
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,632.19,468.1
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,562.3,418.86
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,506.06,378.81
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,284.21,216.17
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,48.06
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,170.19,129.85
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,269.06,205.91
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,140.96,106.72
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,15.28
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,12.7
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.04
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,6.97
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,3.86
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.09
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,2.87,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,25.58,13.86
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,37.9,26.29
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,69.26,42.39
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,110.08,68.7
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,159.45,105.53
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,212.94,148.31
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,270.34,195.25
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,207.72,155.83
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,99.76,74.86
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,283.77,218.2
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,495.22,378.34
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,547.6,418.14
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,599.26,457.05
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,647.59,491.85
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,695.31,525.34
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,574.21,433.0
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,392.57,293.5
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,500.52,373.28
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,613.8,453.45
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,637.75,469.16
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,660.85,484.63
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,726.66,530.79
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,803.68,583.12
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,708.65,514.97
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,608.01,442.56
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,700.37,509.73
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,787.93,571.16
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,850.41,618.02
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,894.76,649.51
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,806.28,587.53
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,701.18,511.4
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,660.25,484.23
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,619.74,456.64
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,574.96,425.36
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,521.25,387.55
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,594.59,444.01
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,629.94,471.21
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,567.89,425.08
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,509.67,381.72
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,402.17,302.51
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,304.65,230.07
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,324.06,242.27
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,312.51,227.26
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,255.79,181.01
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,203.3,138.11
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,150.44,96.18
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,101.42,60.03
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,58.19,34.2
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.4,22.83
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,20.82,8.09
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.1,3.7
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,17.29,8.58
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,24.74,14.87
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,32.21,21.09
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,38.44,26.15
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,44.7,31.11
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,49.71,35.07
