Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,54.74,39.0
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,56.44,40.12
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,58.14,41.25
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,77.0,56.14
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,95.98,70.96
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,125.64,94.08
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,155.76,117.31
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,164.09,123.49
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,172.52,129.79
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,172.51,129.32
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,172.46,128.87
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,192.25,143.84
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,212.18,158.8
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,233.07,174.4
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,254.02,189.97
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,321.19,239.72
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,378.18,281.04
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,328.34,244.35
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,267.45,199.46
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,221.92,165.64
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,176.81,131.67
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,195.58,146.11
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,214.27,160.33
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,168.96,126.17
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,124.33,92.14
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,93.25,68.13
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,62.54,44.12
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,40.76,26.96
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.09,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,51.87,36.39
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,92.37,69.08
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,197.63,150.44
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,270.55,201.26
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,223.07,162.6
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,179.18,127.4
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,140.06,95.25
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,102.35,65.73
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,61.95,39.87
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,38.02,25.97
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,19.6,6.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.49
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.71
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.62
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,35.54,24.12
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,45.53,32.52
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,76.42,57.99
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,107.51,83.1
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,110.41,85.11
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,113.18,87.02
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,120.09,92.07
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,127.01,97.06
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,134.51,102.49
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,142.13,107.97
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,214.66,164.06
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,298.8,227.3
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,334.45,253.05
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,370.92,279.04
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,390.41,291.4
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,409.86,303.41
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,378.58,279.45
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,346.34,255.06
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,342.71,251.43
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,325.26,237.73
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,396.12,289.72
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,453.69,331.24
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,478.91,350.28
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,503.56,369.1
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,581.41,425.54
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,642.69,469.63
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,598.73,439.6
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,555.17,410.01
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,425.62,317.76
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,312.63,234.61
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,315.23,237.62
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,317.26,239.79
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,288.72,219.21
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,260.69,198.85
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,188.59,143.81
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,126.28,95.39
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,153.43,117.29
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,179.14,137.76
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,190.02,146.22
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,192.04,147.02
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,161.47,122.71
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,133.98,100.61
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,103.02,75.68
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,76.17,54.29
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,52.11,35.9
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,32.54,21.42
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,16.84,3.68
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,15.64,7.57
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,23.92,14.09
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,33.46,22.12
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,43.02,30.03
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,23.92,14.16
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,4.94,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,71.67,52.8
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,139.24,106.34
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,123.26,93.09
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,106.79,79.63
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,145.8,110.02
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,185.7,140.63
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,257.66,195.17
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,326.42,246.06
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,462.11,347.91
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,608.07,453.6
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,642.22,476.56
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,675.64,499.41
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,693.34,511.03
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,709.54,521.67
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,658.49,483.07
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,590.52,432.84
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,631.67,462.83
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,672.14,491.57
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,648.77,474.56
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,624.3,457.12
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,685.67,501.98
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,730.42,534.69
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,817.38,600.55
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,861.32,633.05
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,833.89,614.99
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,803.52,595.4
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,683.38,509.09
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,550.4,410.3
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,502.34,376.46
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,446.82,336.44
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,403.85,305.2
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,362.06,274.36
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,417.98,317.44
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,433.32,326.69
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,374.27,278.76
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,317.78,232.14
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,259.45,184.01
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,205.25,139.04
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,149.84,94.96
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,102.17,60.06
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,55.82,31.79
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.5,20.14
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,15.9,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,23.39,11.0
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.45,23.97
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,71.96,42.47
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,114.9,71.17
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,166.7,110.82
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,222.24,156.17
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,281.13,205.04
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,308.49,232.83
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,317.5,243.62
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,405.95,312.18
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,511.5,393.53
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,564.83,434.91
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,617.86,475.23
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,667.18,511.1
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,715.81,545.59
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,752.2,570.0
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,791.82,595.5
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,826.95,617.82
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,859.57,638.27
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,885.25,654.66
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,907.7,668.86
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,925.46,680.24
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,939.74,689.38
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,947.23,694.09
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,951.15,696.57
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,950.09,694.42
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,945.42,690.04
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,935.33,683.27
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,921.69,674.28
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,902.35,661.89
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,879.67,647.33
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,851.57,628.84
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,820.46,608.31
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,781.58,582.38
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,746.9,559.17
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,702.2,528.26
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,655.8,495.51
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,604.0,457.22
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,551.77,417.77
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,496.04,375.23
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,440.0,331.36
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,380.35,283.15
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,323.25,235.96
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,263.56,186.74
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,208.14,140.79
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,152.07,96.42
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,101.41,59.26
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,56.46,32.2
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.51,20.02
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.43,9.31
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.39,19.82
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,72.54,38.39
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,120.16,69.94
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,176.04,113.29
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,232.05,160.0
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,295.34,213.32
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,354.44,263.89
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,415.64,315.04
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,473.22,361.57
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,530.11,406.17
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,583.74,446.88
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,636.55,485.71
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,685.38,520.56
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,732.51,552.96
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,774.16,580.7
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,813.3,606.5
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,847.66,627.62
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,878.97,646.49
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,904.34,662.38
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,926.28,676.0
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,940.89,683.68
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,951.55,688.87
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,958.7,693.01
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,962.18,694.87
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,896.29,650.43
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,802.04,581.19
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,881.37,641.46
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,928.23,673.44
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,907.67,660.05
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,883.78,644.95
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,855.33,626.59
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,823.86,606.2
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,706.63,523.12
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,574.6,425.88
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,541.06,403.88
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,506.36,380.16
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,450.25,339.13
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,397.14,299.86
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,433.7,328.14
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,439.58,330.42
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,380.12,282.24
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,322.74,234.89
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,263.05,185.67
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,207.51,139.57
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,150.99,94.94
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,102.63,59.75
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,54.88,30.53
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.33,18.11
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.47,8.95
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,32.7,21.73
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,75.15,41.31
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,121.87,72.78
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,177.11,115.79
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,232.91,162.33
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,293.53,213.13
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,351.47,261.98
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,412.85,312.34
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,469.92,357.5
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,527.94,401.85
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,581.76,441.48
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,634.98,479.32
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,679.19,509.81
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,725.84,541.0
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,767.37,567.66
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,806.56,592.23
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,841.01,612.16
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,872.63,630.0
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,897.71,644.72
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,919.47,657.3
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,936.38,667.37
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,949.78,675.33
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,957.28,679.7
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,961.13,681.95
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,958.97,679.22
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,953.14,674.38
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,942.29,667.88
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,927.86,659.27
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,907.17,646.79
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,883.1,632.23
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,854.57,614.8
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,823.01,595.38
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,747.52,545.22
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,661.28,484.52
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,516.14,382.83
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,387.3,289.2
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,405.36,304.64
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,422.19,317.57
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,341.46,257.9
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,276.26,209.38
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,255.83,193.38
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,235.39,176.19
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,231.68,167.56
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,204.95,137.87
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,148.98,93.19
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,100.49,57.56
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,54.53,29.93
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,27.11,16.16
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.15,8.29
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,35.19,23.79
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,73.28,43.57
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,116.17,73.11
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,167.82,112.82
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,223.27,157.83
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,281.2,204.99
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,275.83,207.5
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,248.73,189.87
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,307.63,234.17
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,380.59,287.47
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,488.91,366.7
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,612.92,454.02
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,572.86,420.21
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,493.03,359.71
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,566.35,411.57
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,632.68,456.37
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,747.0,535.24
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,850.26,603.03
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,822.69,582.57
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,775.34,549.17
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,756.39,536.4
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,746.34,528.65
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,775.45,549.68
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,814.96,576.66
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,886.19,628.4
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,927.13,656.74
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,929.34,658.58
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,914.76,650.38
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,683.18,496.19
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,419.49,306.85
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,646.2,476.7
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,810.3,592.25
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,774.01,568.31
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,735.14,543.66
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,690.3,514.32
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,643.96,483.1
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,526.65,397.14
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,421.3,318.6
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,391.04,297.0
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,356.97,271.15
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,312.1,235.64
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,271.93,202.78
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,223.38,163.51
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,177.4,125.92
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,129.25,87.28
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,88.97,56.52
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,52.24,31.96
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,27.97,16.72
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,14.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,10.67,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.35,6.62
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,34.11,22.85
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,73.72,42.51
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,117.49,72.74
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,172.88,115.67
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,226.1,159.19
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,284.47,206.84
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,340.57,251.76
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,399.59,297.15
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,455.33,338.19
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,512.39,378.13
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,565.64,416.91
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,617.68,454.02
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,664.82,486.05
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,710.49,516.4
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,751.66,544.32
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,790.82,569.8
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,825.03,591.36
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,856.5,611.09
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,882.24,627.7
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,904.91,642.47
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,922.4,654.08
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,936.6,663.75
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,944.21,668.79
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,948.31,671.81
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,946.06,671.57
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,940.29,669.25
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,870.52,623.61
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,788.53,566.22
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,838.76,605.64
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,868.66,628.12
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,839.35,609.42
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,807.31,589.4
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,769.05,565.47
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,728.88,538.96
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,684.22,508.19
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,639.95,477.06
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,587.78,439.9
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,535.64,401.84
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,479.72,360.48
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,424.81,318.62
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,366.52,272.64
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,310.7,227.46
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,252.39,180.22
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,195.57,133.95
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,142.02,91.73
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,95.93,57.72
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,52.69,30.41
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,26.91,15.63
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.08
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,35.22,20.95
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,74.21,43.58
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,118.12,74.46
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,170.69,115.45
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,226.65,161.57
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,285.08,209.89
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,341.1,256.15
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,400.12,303.66
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,456.01,347.66
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,513.57,391.65
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,566.83,431.97
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,619.99,471.24
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,615.35,464.72
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,586.63,440.43
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,696.27,522.04
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,796.52,593.96
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,831.26,616.28
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,853.57,630.58
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,878.58,646.54
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,900.5,660.41
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,914.06,667.77
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,937.5,681.75
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,945.04,686.61
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,949.07,689.41
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,868.28,633.54
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,761.88,556.31
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,854.15,625.85
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,915.71,669.52
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,782.68,576.33
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,639.77,471.42
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,632.75,468.43
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,623.25,462.95
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,596.31,444.81
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,567.98,425.53
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,616.02,465.1
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,638.6,485.1
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,490.57,373.92
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,353.19,269.25
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,408.9,313.01
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,426.7,324.72
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,368.39,277.32
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,312.06,230.66
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,253.31,182.0
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,199.23,136.98
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,141.75,90.79
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,94.92,55.85
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,51.08,28.5
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.47,14.18
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.58,4.99
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,34.73,19.97
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,74.47,42.9
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,105.04,70.57
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,121.54,88.99
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,191.7,139.13
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,287.09,212.07
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,343.87,260.07
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,403.53,309.5
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,305.15,236.76
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,147.6,112.24
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,225.56,173.35
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,302.76,232.55
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,278.71,212.85
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,243.36,184.68
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,237.55,179.91
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,231.46,174.91
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,380.23,287.9
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,538.7,403.36
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,447.27,335.05
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,366.48,274.09
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,498.08,371.41
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,616.45,455.78
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,515.64,382.07
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,397.49,295.08
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,573.42,426.5
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,746.33,550.08
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,708.91,522.6
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,670.82,495.53
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,793.03,589.74
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,873.98,648.78
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,844.68,630.31
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,812.48,610.36
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,774.67,585.09
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,734.7,558.16
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,695.52,530.26
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,648.81,495.87
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,597.1,457.34
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,544.77,417.45
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,488.74,374.25
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,433.26,330.35
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,373.18,281.2
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,315.68,232.91
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,255.77,182.6
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,200.17,135.59
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,143.96,90.04
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,95.21,53.57
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,49.44,25.74
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.84,12.61
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,17.86,3.89
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,34.47,19.05
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,74.74,42.24
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,93.29,63.14
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,85.58,64.32
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,172.81,125.87
