Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,289.41,213.7
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,298.86,227.69
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,275.16,212.49
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,316.05,244.12
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,358.07,275.77
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,427.69,328.5
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,494.49,378.37
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,519.14,394.8
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,540.62,408.68
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,598.88,451.32
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,671.25,502.98
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,619.02,461.9
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,556.52,413.65
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,583.13,432.65
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,609.41,450.93
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,602.12,444.07
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,593.36,436.38
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,682.65,500.74
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,756.53,553.11
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,702.66,514.2
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,632.8,464.65
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,465.85,345.54
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,273.9,203.63
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,290.46,216.64
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,320.26,238.94
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,468.89,351.87
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,608.2,454.15
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,533.65,399.9
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,474.54,356.92
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,510.67,385.62
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,526.13,398.37
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,506.19,383.97
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,472.89,359.52
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,426.94,325.16
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,379.85,288.99
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,324.14,244.96
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,271.25,202.42
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,220.29,161.28
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,169.96,120.44
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,124.26,84.0
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,84.41,53.76
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,48.15,29.15
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,24.09,12.25
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.96,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,17.14,2.71
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,36.82,22.37
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,69.83,45.11
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,105.45,70.8
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,152.89,107.7
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,189.47,139.45
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,227.64,171.75
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,227.54,174.32
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,214.07,164.63
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,232.15,178.23
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,249.17,190.58
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,342.47,261.34
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,436.54,330.86
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,576.14,434.73
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,716.26,535.7
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,758.01,563.4
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,797.79,589.11
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,737.19,542.65
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,646.14,473.9
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,576.08,423.58
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,500.17,368.03
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,494.41,363.07
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,487.89,357.29
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,554.37,404.68
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,604.64,439.99
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,791.46,575.83
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,939.14,677.31
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,666.49,489.69
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,351.94,258.81
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,424.16,313.44
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,508.66,374.36
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,596.49,439.27
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,662.1,487.49
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,624.9,461.46
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,587.34,435.54
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,624.26,465.0
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,637.87,476.76
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,533.37,400.16
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,438.4,329.87
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,439.51,331.36
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,421.94,316.89
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,363.53,270.47
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,307.66,225.18
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,244.9,174.61
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,191.43,131.03
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,137.36,88.5
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,91.23,54.46
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,48.71,27.36
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.13,10.83
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.04,1.78
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,37.3,20.85
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,77.37,45.88
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,121.82,78.05
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,175.06,119.9
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,227.92,163.5
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,290.37,214.61
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,347.09,260.79
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,406.98,308.19
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,463.04,350.85
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,520.65,393.19
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,573.8,432.43
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,626.97,470.68
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,676.1,504.23
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,721.59,534.49
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,763.27,562.47
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,802.98,587.78
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,737.65,537.53
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,641.81,465.48
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,784.06,568.5
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,917.14,657.64
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,932.74,666.43
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,944.89,674.15
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,951.6,678.12
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,954.82,680.03
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,952.66,679.1
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,947.02,676.1
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,889.32,637.56
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,819.06,587.71
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,855.0,616.63
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,871.64,630.07
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,841.39,610.49
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,808.54,589.54
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,741.51,543.33
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,668.76,492.15
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,527.66,392.31
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,402.74,301.12
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,257.71,194.12
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,127.61,94.58
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,121.13,90.25
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,114.67,85.7
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,100.58,74.9
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,86.57,64.05
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,72.23,52.88
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,57.99,41.58
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,44.69,30.8
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,31.41,19.83
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,19.79,10.09
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.22,0.0
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,28.59,16.97
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,48.02,33.32
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,72.56,52.87
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,99.69,74.46
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,121.45,92.42
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,142.91,109.7
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,143.32,110.19
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,137.16,105.1
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,299.11,231.56
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,482.9,369.45
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,518.96,393.67
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,549.43,413.6
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,434.49,327.18
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,288.3,215.41
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,315.07,235.26
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,342.26,254.44
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,485.58,357.99
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,635.76,460.3
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,615.14,444.02
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,606.22,436.88
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,770.73,550.78
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,915.25,645.24
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,922.27,648.5
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,926.16,651.48
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,880.76,620.71
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,835.46,590.03
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,707.48,504.59
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,579.8,416.9
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,604.74,436.75
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,640.98,462.73
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,723.47,523.39
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,785.83,569.18
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,754.91,549.91
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,720.2,528.45
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,673.77,498.44
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,626.43,467.01
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,391.35,296.47
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,161.11,120.66
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,306.4,234.54
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,412.89,312.1
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,350.54,262.47
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,295.8,218.3
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,238.26,171.89
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,186.03,129.46
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,132.79,87.6
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,88.11,54.5
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,46.22,26.48
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,20.38,7.07
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,37.85,21.1
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,78.06,47.36
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,122.2,79.86
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,175.26,121.83
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,228.28,165.14
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,291.68,216.49
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,304.91,231.69
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,297.76,228.56
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,268.75,206.36
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,227.34,173.42
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,330.83,252.09
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,435.52,328.76
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,580.53,434.9
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,725.46,536.65
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,767.12,563.19
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,806.81,588.14
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,841.43,608.35
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,873.59,626.77
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,802.87,576.36
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,702.95,504.17
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,824.6,590.98
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,938.63,667.44
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,828.3,591.04
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,702.72,503.02
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,669.1,480.7
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,650.24,467.23
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,718.95,516.48
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,780.95,559.95
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,826.03,593.9
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,865.53,623.55
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,834.05,603.69
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,800.21,582.25
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,762.73,558.49
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,723.13,532.77
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,676.32,502.15
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,628.61,470.08
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,577.46,433.97
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,526.01,396.61
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,469.4,354.84
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,414.24,312.9
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,350.38,262.76
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,294.84,217.89
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,236.87,171.03
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,184.37,128.34
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,130.76,86.52
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,84.78,52.59
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,44.81,25.65
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,18.86,4.79
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,38.26,21.74
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,76.15,47.47
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,120.81,80.69
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,172.65,121.48
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,224.6,163.87
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,282.61,211.12
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,338.01,255.99
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,396.98,302.63
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,451.72,345.05
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,513.63,391.54
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,566.47,430.8
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,619.66,469.41
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,614.43,462.27
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,589.75,441.07
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,692.79,516.47
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,798.09,591.02
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,832.81,612.26
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,865.28,631.61
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,891.7,648.13
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,915.28,662.82
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,857.33,619.73
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,794.4,572.18
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,779.08,562.03
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,774.71,558.63
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,875.04,630.83
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,947.4,680.3
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,849.37,613.06
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,734.2,531.41
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,714.44,519.45
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,693.21,505.82
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,576.68,423.9
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,479.71,353.96
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,625.8,465.07
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,729.04,541.96
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,682.38,509.89
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,634.75,477.3
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,582.46,439.67
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,529.93,400.96
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,472.56,358.18
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,416.67,315.31
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,357.17,268.03
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,296.53,218.94
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,237.51,170.99
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,184.1,127.34
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,130.2,84.92
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,85.01,51.43
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,43.54,24.03
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,18.1,2.59
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,38.53,19.07
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,82.68,45.98
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,131.24,81.96
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,189.33,128.85
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,246.1,176.94
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,308.88,229.88
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,328.8,251.2
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,323.47,249.63
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,334.6,258.4
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,328.46,252.79
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,388.47,297.98
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,463.59,353.25
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,470.52,356.58
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,484.82,365.17
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,427.57,321.35
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,350.36,262.39
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,487.91,364.46
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,631.98,466.71
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,704.26,518.32
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,792.61,580.05
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,890.07,651.19
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,961.13,698.2
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,891.85,650.1
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,776.47,565.75
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,790.64,576.05
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,816.49,593.15
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,889.85,649.8
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,928.84,678.14
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,846.6,622.18
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,742.54,546.33
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,487.76,364.97
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,222.21,165.31
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,222.05,165.97
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,221.79,166.12
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,203.82,153.08
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,186.11,140.16
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,204.05,154.61
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,228.17,173.64
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,260.76,199.83
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,276.87,212.43
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,239.46,182.91
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,202.54,153.31
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,211.65,155.18
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,192.57,131.5
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,135.58,85.79
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,85.76,48.64
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,42.17,21.43
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,17.83,0.01
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,38.03,20.52
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,79.95,46.63
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,126.1,80.77
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,185.38,128.04
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,228.87,166.71
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,273.82,205.67
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,283.05,216.73
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,276.07,212.73
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,402.0,310.1
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,544.39,418.35
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,597.99,458.5
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,651.13,497.67
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,595.26,451.76
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,490.36,369.27
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,664.7,501.48
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,824.43,614.96
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,857.73,634.47
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,888.23,652.69
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,913.07,668.39
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,934.61,681.95
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,950.83,692.32
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,963.49,700.48
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,969.62,704.22
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,972.08,705.73
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,707.34,522.89
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,378.64,278.38
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,457.2,337.52
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,550.47,404.69
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,606.34,446.53
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,672.54,494.94
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,609.78,451.0
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,535.44,398.81
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,653.34,489.72
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,729.32,548.28
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,682.09,514.37
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,633.88,479.81
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,581.28,441.51
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,528.52,402.19
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,470.8,358.68
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,414.6,315.13
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,353.87,266.55
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,292.62,216.7
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,233.0,168.16
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,179.68,124.58
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,125.06,82.12
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,79.53,48.85
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,40.68,22.63
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,39.3,20.85
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,80.49,48.3
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,125.7,81.91
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,181.09,126.14
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,239.06,174.3
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,300.11,224.86
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,325.28,248.55
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,334.24,257.43
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,428.43,330.23
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,536.65,412.33
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,590.39,452.58
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,644.07,492.05
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,690.98,525.02
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,738.75,557.81
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,781.01,586.03
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,821.22,612.5
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,664.18,495.93
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,440.03,326.26
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,587.19,435.54
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,739.84,543.51
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,772.31,564.53
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,818.18,594.72
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,749.19,545.08
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,675.22,492.04
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,844.99,616.6
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,959.83,695.05
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,947.66,686.32
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,932.05,676.33
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,909.43,662.09
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,883.72,645.86
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,853.63,626.48
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,829.46,611.1
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,649.54,483.58
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,463.76,345.59
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,579.18,435.14
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,646.9,486.92
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,594.23,448.08
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,539.95,407.88
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,481.48,364.07
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,424.33,320.02
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,361.73,270.22
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,303.06,222.52
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,241.79,172.84
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,183.51,125.4
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,127.52,81.82
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,82.06,48.74
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,40.44,21.33
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,38.98,21.74
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,78.73,49.63
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,125.11,84.35
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,180.16,127.87
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,235.3,172.66
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,303.66,228.2
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,362.35,276.18
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,424.67,325.77
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,485.27,372.84
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,549.01,420.95
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,604.08,462.16
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,657.25,501.07
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,708.96,537.14
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,760.1,571.47
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,802.75,599.49
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,843.2,625.8
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,869.21,641.14
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,901.75,660.88
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,927.11,676.79
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,949.2,690.62
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,965.07,699.01
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,977.43,705.21
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,983.8,709.07
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,986.55,710.74
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,982.77,707.2
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,975.4,701.5
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,962.55,693.53
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,946.23,683.43
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,923.33,669.11
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,897.3,652.78
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,875.7,639.2
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,840.75,616.67
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,799.68,590.17
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,756.55,562.07
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,708.32,530.08
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,658.78,495.98
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,603.34,455.75
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,548.85,415.26
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,489.6,370.77
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,431.61,325.94
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,368.01,275.72
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,308.09,227.13
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,245.75,176.11
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,189.59,129.85
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,128.6,82.08
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,81.76,47.9
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,39.41,20.12
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,37.69,21.19
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,76.07,49.34
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,118.99,81.56
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,171.86,123.27
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,229.75,170.0
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,292.87,221.15
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,349.58,267.32
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,410.31,315.53
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,475.28,365.73
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,538.93,413.72
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,593.17,454.3
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,647.59,494.12
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,699.56,530.5
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,748.25,563.84
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,790.28,591.83
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,830.3,618.03
