Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,867.31,640.72
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,902.05,661.68
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,927.82,677.62
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,950.41,691.5
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,959.98,695.76
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,978.83,706.26
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,985.19,710.06
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,987.89,711.71
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,984.97,708.43
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,978.37,702.95
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,965.26,694.55
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,948.61,683.99
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,926.65,670.35
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,901.41,654.61
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,870.34,634.77
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,836.4,613.01
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,795.14,586.42
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,758.62,562.9
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,710.89,531.81
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,661.74,498.03
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,606.95,458.37
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,551.85,417.51
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,492.68,373.02
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,434.24,327.76
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,371.18,277.83
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,311.22,228.92
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,248.35,177.12
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,191.3,129.71
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,132.12,82.79
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,83.27,46.74
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,37.48,17.25
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,39.35,20.08
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,81.48,48.66
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,79.59,53.82
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,54.8,39.64
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,70.41,52.39
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,86.14,64.9
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,76.63,57.0
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,67.25,49.23
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,187.2,144.59
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,324.58,249.3
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,356.93,272.82
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,389.45,296.68
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,499.48,378.28
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,607.75,456.21
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,721.79,538.67
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,822.35,608.94
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,857.17,631.16
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,889.53,652.27
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,815.19,599.12
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,711.3,522.53
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,856.77,628.48
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,964.9,699.97
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,971.53,703.54
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,974.59,705.79
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,961.2,697.5
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,916.94,665.71
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,943.1,687.39
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,936.48,683.64
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,914.67,668.88
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,889.6,652.12
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,818.64,604.99
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,729.27,540.65
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,752.45,561.38
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,750.63,562.96
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,534.24,405.93
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,313.82,238.34
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,354.84,271.75
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,385.2,295.46
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,353.91,272.15
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,319.84,246.01
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,322.35,245.47
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,303.55,225.54
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,241.47,174.05
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,185.3,127.12
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,127.11,80.77
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,77.94,44.27
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,35.52,16.13
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,40.27,19.92
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,84.56,50.37
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,132.8,87.65
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,194.35,138.03
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,251.33,186.01
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,314.18,237.94
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,373.77,286.65
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,436.55,336.1
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,494.68,379.66
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,553.94,422.15
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,608.91,461.86
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,661.97,499.08
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,711.21,531.9
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,759.1,562.47
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,801.82,588.25
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,842.46,612.29
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,877.21,632.2
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,909.2,650.2
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,934.46,665.14
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,956.5,678.12
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,967.7,683.71
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,988.22,695.29
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,995.01,699.07
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,998.06,700.83
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,995.36,699.87
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,988.91,696.75
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,975.85,689.04
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,959.16,679.23
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,937.44,666.92
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,912.27,652.44
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,880.34,633.07
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,845.47,611.76
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,803.55,586.09
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,759.86,558.92
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,718.22,532.28
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,668.57,498.16
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,613.75,459.84
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,558.31,419.89
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,498.28,375.5
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,439.21,330.32
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,376.38,280.42
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,316.35,231.22
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,251.92,178.67
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,193.13,129.96
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,133.22,82.06
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,83.15,44.81
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,36.46,14.75
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,42.56,19.88
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,89.9,51.89
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,140.96,91.09
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,202.13,140.69
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,260.05,189.14
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,323.22,240.95
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,384.19,290.47
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,448.11,340.74
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,506.26,384.54
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,564.5,426.89
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,619.85,466.79
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,674.81,505.31
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,723.63,537.55
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,770.91,566.76
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,627.43,463.22
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,413.72,305.37
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,679.96,500.89
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,908.54,651.61
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,933.17,664.72
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,954.54,677.94
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,970.12,686.25
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,982.19,692.49
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,987.76,695.65
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,989.69,696.75
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,873.18,621.2
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,715.44,511.67
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,851.92,610.78
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,946.97,673.53
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,922.84,658.37
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,906.35,649.26
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,873.12,628.84
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,837.18,606.69
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,795.83,580.8
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,752.57,553.4
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,703.57,521.93
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,653.37,488.34
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,599.24,449.93
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,543.7,409.54
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,483.33,364.95
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,424.44,320.04
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,361.2,270.02
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,301.68,221.68
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,238.95,170.74
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,182.55,124.51
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,121.41,76.75
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,74.66,42.59
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,33.13,13.69
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,39.72,19.89
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,85.05,50.65
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,133.43,87.73
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,195.32,137.66
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,199.71,148.77
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,186.0,142.26
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,231.97,178.69
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,281.84,217.48
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,293.32,225.6
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,290.4,222.27
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,364.23,277.14
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,433.83,327.13
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,463.52,346.53
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,492.34,365.11
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,439.4,324.95
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,365.46,269.78
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,408.07,299.81
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,451.59,329.2
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,463.92,337.05
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,475.9,344.89
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,509.29,367.27
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,560.6,401.07
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,620.33,442.43
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,679.49,482.74
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,577.17,412.76
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,456.85,329.59
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,427.24,310.1
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,397.74,289.83
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,524.79,382.44
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,644.88,466.47
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,757.39,548.65
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,827.05,597.86
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,791.22,575.64
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,745.55,547.48
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,696.8,515.61
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,646.88,481.61
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,592.82,443.88
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,537.39,404.02
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,477.59,360.01
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,419.32,315.71
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,355.66,266.11
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,295.98,218.15
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,233.64,167.31
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,174.74,119.0
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,117.51,74.24
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,71.66,40.67
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,30.56,11.61
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.15,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,39.89,18.86
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,84.32,50.16
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,132.1,86.86
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,193.22,136.1
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,250.25,183.39
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,313.74,235.26
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,320.68,244.72
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,303.82,233.24
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,417.51,320.28
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,550.43,419.15
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,605.01,458.76
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,659.51,497.91
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,554.49,417.86
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,386.4,289.59
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,618.55,464.46
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,832.21,613.91
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,865.88,633.07
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,896.77,651.73
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,921.77,667.47
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,943.63,681.27
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,737.79,538.93
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,465.75,340.47
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,752.71,551.72
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,983.17,706.57
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,842.31,608.53
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,663.16,480.11
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,696.72,506.04
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,710.34,517.51
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,815.78,596.01
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,890.96,649.08
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,857.84,627.41
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,822.13,604.7
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,695.43,516.4
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,569.04,424.31
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,512.25,384.95
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,457.82,346.22
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,512.27,389.51
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,537.19,408.9
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,477.08,363.36
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,418.47,317.99
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,357.51,269.01
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,299.14,220.8
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,236.05,168.81
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,179.29,121.7
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,121.76,75.89
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,74.12,40.35
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,29.24,8.99
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.79,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,35.77,17.93
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,72.98,46.57
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,116.89,80.67
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,169.03,122.34
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,220.72,164.26
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,284.54,214.91
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,340.06,258.31
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,399.42,303.39
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,455.2,344.54
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,513.39,386.15
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,565.62,422.93
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,618.55,459.33
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,595.46,440.13
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,546.64,402.98
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,670.67,492.32
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,797.88,579.97
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,830.41,599.73
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,860.66,618.68
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,726.18,524.12
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,554.09,401.52
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,476.92,347.41
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,415.89,302.98
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,701.89,509.47
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,940.24,670.07
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,665.75,482.34
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,344.42,251.2
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,648.79,475.02
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,895.08,642.79
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,866.12,621.92
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,835.06,601.91
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,799.03,578.9
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,764.86,556.82
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,740.5,542.28
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,708.16,522.0
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,659.67,489.96
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,610.71,456.9
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,551.89,415.37
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,499.1,377.02
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,440.94,333.93
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,385.08,291.43
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,327.2,245.96
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,272.38,201.79
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,213.08,154.48
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,160.41,112.13
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,105.12,68.52
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,62.38,36.27
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,24.36,5.87
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.67,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,40.61,18.48
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,85.68,50.9
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,134.3,88.47
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,196.39,138.26
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,254.22,185.01
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,318.23,234.92
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,377.64,281.59
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,440.3,329.24
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,498.63,372.31
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,558.06,414.82
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,612.72,451.84
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,667.31,487.59
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,589.0,428.76
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,463.38,336.74
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,657.2,475.26
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,842.85,595.7
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,876.73,612.15
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,907.79,628.65
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,932.38,642.43
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,953.79,654.39
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,961.64,658.01
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,979.45,667.83
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,985.14,671.76
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,987.21,673.84
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,982.72,673.08
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,974.65,670.27
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,961.59,663.67
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,945.08,655.08
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,922.27,642.66
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,896.22,628.25
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,864.1,610.56
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,837.93,596.42
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,795.34,571.36
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,750.94,544.75
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,702.31,513.93
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,652.46,480.57
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,597.29,442.55
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,542.8,403.8
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,482.29,359.86
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,423.21,315.45
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,359.76,265.81
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,299.72,217.42
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,236.15,166.42
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,179.08,120.01
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,119.81,73.59
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,71.48,38.01
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,23.87,2.62
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.14,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,42.33,18.11
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,91.67,53.7
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,142.49,93.46
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,203.53,143.3
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,261.89,191.86
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,325.83,243.56
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,386.26,291.17
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,449.72,338.65
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,508.02,378.98
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,567.09,417.01
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,620.36,453.05
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,674.32,488.49
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,721.83,518.48
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,767.54,545.7
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,660.94,472.17
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,501.7,360.08
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,715.09,510.92
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,912.04,635.94
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,937.29,649.02
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,959.34,662.33
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,973.75,671.15
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,984.6,678.03
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,990.74,681.42
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,993.26,682.82
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,989.13,682.01
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,981.39,679.13
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,967.15,671.64
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,949.46,662.14
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,925.07,647.2
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,897.57,630.38
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,864.48,611.98
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,828.78,591.75
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,783.32,564.24
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,740.36,537.74
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,690.69,504.98
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,640.17,470.9
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,584.04,432.32
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,528.21,392.79
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,467.96,349.19
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,409.59,305.52
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,346.63,256.59
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,287.5,209.35
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,221.11,156.72
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,165.87,112.26
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,109.28,68.42
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,64.0,35.17
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,23.3,0.23
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.03,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,39.8,18.02
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,83.8,51.22
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,131.74,88.58
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,190.03,135.93
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,246.27,182.68
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,313.35,237.25
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,372.28,284.54
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,434.75,333.07
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,492.68,376.71
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,552.08,419.99
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,606.45,457.82
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,660.89,494.36
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,709.05,525.64
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,755.98,555.19
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,798.05,580.61
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,833.12,601.01
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,866.69,618.9
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,897.64,634.74
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,922.4,646.97
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,944.12,657.04
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,970.25,668.12
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,980.64,669.35
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,932.23,637.96
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,849.3,581.11
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,852.52,582.7
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,853.19,581.66
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,918.09,626.99
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,946.95,644.87
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,846.59,583.26
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,710.27,494.31
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,688.82,484.87
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,665.28,472.47
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,615.72,441.45
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,567.09,410.44
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,625.11,454.87
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,652.13,476.45
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,596.23,438.13
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,541.15,399.87
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,480.27,356.53
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,420.89,312.61
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,357.2,263.35
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,297.0,215.22
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,232.73,163.62
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,175.31,116.9
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,115.83,70.69
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,66.52,34.4
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,22.6,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.26,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,41.85,17.31
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,92.9,54.78
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,144.85,95.46
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,207.77,146.83
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,267.91,196.96
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,334.72,251.45
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,396.23,301.06
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,460.77,351.19
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,519.63,394.71
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,579.84,437.41
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,634.65,476.08
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,689.0,513.12
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,738.79,544.16
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,787.09,572.81
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,821.17,591.92
