Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,860.2,614.05
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,893.88,632.87
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,924.71,649.77
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,949.2,665.11
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,970.36,678.52
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,986.03,688.65
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,998.16,696.75
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,1003.23,700.12
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,1004.59,701.4
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,1000.71,698.68
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,993.13,693.79
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,978.96,685.9
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,961.24,675.9
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,936.7,662.06
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,908.93,646.12
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,876.32,626.6
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,840.9,605.15
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,799.1,579.29
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,761.83,556.21
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,712.24,525.3
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,661.37,491.56
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,604.62,451.44
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,547.78,410.16
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,486.65,364.94
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,427.06,319.4
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,362.58,268.84
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,301.6,219.47
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,236.04,166.3
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,177.36,118.1
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,116.18,70.19
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,67.4,34.12
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,22.47,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.76,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,44.8,18.11
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,96.49,56.65
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,149.82,98.83
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,214.02,151.52
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,275.02,202.43
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,342.52,257.28
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,405.0,307.27
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,470.1,357.23
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,530.04,400.64
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,590.99,442.73
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,646.59,481.17
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,701.62,518.07
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,745.72,545.32
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,793.69,574.59
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,834.88,600.19
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,873.63,624.12
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,908.02,644.39
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,939.42,662.72
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,963.79,676.89
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,984.73,689.03
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,999.67,696.75
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,1010.95,702.35
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,1016.0,705.16
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,1017.28,705.86
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,1012.79,701.78
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,1004.56,695.61
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,990.16,687.28
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,972.17,676.9
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,947.83,663.2
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,920.21,647.46
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,886.68,627.0
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,850.3,604.71
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,810.6,580.59
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,761.68,550.18
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,710.66,518.8
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,658.55,484.68
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,601.63,445.21
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,545.88,405.4
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,483.65,360.16
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,423.14,314.69
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,357.71,263.62
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,296.26,214.25
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,230.72,161.96
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,172.38,114.79
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,111.7,68.03
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,62.25,31.48
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,21.11,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.43,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,36.96,15.32
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,82.64,51.84
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,131.29,89.88
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,190.06,137.17
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,248.25,184.31
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,314.13,236.67
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,258.26,197.46
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,166.04,126.31
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,189.37,144.07
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,213.03,161.44
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,317.77,240.56
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,420.36,315.25
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,600.92,446.11
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,783.2,570.61
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,577.57,424.99
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,303.62,223.26
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,419.95,309.2
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,558.09,405.04
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,529.32,383.33
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,479.91,348.39
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,776.87,559.7
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,1009.53,707.94
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,1015.4,710.12
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,1017.57,712.46
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,1013.53,709.65
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,1005.78,704.68
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,990.97,696.4
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,972.62,686.03
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,948.92,672.34
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,921.95,656.58
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,888.25,636.44
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,860.62,620.15
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,818.51,594.18
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,774.16,566.48
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,723.39,534.88
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,671.37,500.19
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,614.62,460.13
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,557.59,418.73
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,495.91,373.18
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,434.87,326.58
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,368.98,274.88
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,306.61,224.27
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,239.4,169.47
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,179.22,119.79
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,116.75,70.77
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,66.87,33.0
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,20.4,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.36,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,43.26,16.46
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,93.44,56.18
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,148.52,100.23
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,212.63,153.02
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,272.21,202.81
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,337.14,255.33
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,399.03,304.31
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,464.16,353.92
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,523.28,397.35
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,583.22,439.78
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,639.35,479.08
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,695.34,517.23
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,741.59,548.13
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,789.11,578.29
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,831.16,604.91
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,871.03,629.94
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,904.04,649.11
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,934.14,666.34
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,958.66,681.38
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,979.92,694.46
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,991.23,700.46
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,998.75,704.27
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,1003.41,707.42
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,1004.48,708.48
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,997.55,705.12
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,987.11,699.69
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,971.21,690.5
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,951.98,679.28
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,924.57,661.83
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,894.41,642.62
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,865.48,626.44
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,827.45,604.02
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,777.42,571.79
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,726.94,537.75
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,675.56,503.7
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,623.76,468.48
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,565.77,427.05
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,503.6,381.65
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,378.72,288.33
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,257.13,195.92
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,266.54,201.77
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,261.98,194.3
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,200.47,144.97
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,146.69,101.72
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,88.71,56.77
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,46.25,24.25
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.26,11.91
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,84.58,51.87
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,134.85,91.52
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,196.5,141.87
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,260.99,195.38
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,331.43,253.25
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,319.9,247.92
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,270.95,210.41
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,419.77,326.67
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,582.45,449.82
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,637.58,490.1
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,692.31,529.67
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,742.35,562.78
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,791.2,594.28
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,824.94,615.98
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,863.74,641.1
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,896.63,660.98
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,926.67,678.86
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,950.85,693.94
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,971.72,706.91
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,856.14,626.07
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,698.49,509.44
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,708.52,517.48
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,717.16,523.73
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,740.7,540.06
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,762.18,554.84
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,882.29,642.73
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,950.64,689.44
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,925.51,673.35
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,907.95,662.94
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,873.38,640.9
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,836.2,617.11
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,793.24,589.39
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,748.37,560.08
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,594.44,449.48
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,450.03,341.61
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,366.45,279.69
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,300.74,229.84
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,378.32,290.8
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,412.77,315.47
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,347.8,262.67
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,286.93,212.21
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,220.89,157.82
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,162.68,109.62
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,100.56,61.08
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.58,25.54
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,17.61,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.5,11.3
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,84.77,52.21
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,134.71,91.94
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,195.91,142.41
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,258.03,194.6
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,324.11,249.34
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,318.13,247.85
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,278.44,217.39
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,418.47,327.21
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,570.76,443.18
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,626.18,482.9
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,681.55,521.91
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,621.51,472.84
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,530.82,400.91
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,694.61,524.37
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,860.35,640.26
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,894.49,659.93
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,925.95,678.52
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,759.25,561.1
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,539.76,398.44
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,785.44,580.8
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,983.65,715.33
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,988.09,716.61
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,988.99,717.15
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,983.87,712.78
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,975.25,706.31
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,973.02,705.05
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,954.16,692.99
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,820.92,602.81
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,666.57,491.62
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,763.16,567.2
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,827.78,615.96
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,778.22,582.65
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,725.18,546.37
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,577.82,439.43
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,441.89,337.79
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,486.86,374.39
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,508.03,391.22
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,446.11,343.89
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,382.03,294.06
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,317.86,242.45
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,259.08,194.17
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,196.38,143.01
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,141.97,98.55
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,84.47,53.56
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,42.55,20.03
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,16.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,12.78,1.45
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,25.69,14.89
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,44.14,30.57
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,62.69,46.23
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,84.02,63.7
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,106.06,81.48
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,168.38,131.55
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,241.06,189.24
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,287.53,225.07
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,336.64,262.32
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,361.07,280.03
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,384.16,296.45
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,437.46,335.52
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,493.16,375.44
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,561.22,424.24
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,616.17,463.02
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,769.67,575.55
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,917.14,675.56
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,840.24,619.56
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,733.75,540.92
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,693.73,511.11
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,631.62,465.66
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,719.18,528.32
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,786.34,575.2
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,741.51,542.94
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,695.69,510.6
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,567.18,419.86
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,441.19,328.55
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,505.29,376.75
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,547.83,408.19
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,381.7,287.97
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,226.57,171.33
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,169.32,128.04
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,113.85,84.99
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,95.1,70.52
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,76.54,56.0
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,41.84,28.32
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,4.93,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.11,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,2.87,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,1.0
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,5.67
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,10.32
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,25.15,15.63
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,31.38,20.87
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,50.52,36.88
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,69.89,52.87
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,88.9,68.39
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,108.1,83.9
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,90.39,69.11
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,73.2,54.83
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,66.12,48.78
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,59.06,42.8
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,86.07,64.63
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,113.87,86.88
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,147.05,113.16
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,180.87,139.6
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,194.66,150.29
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,208.54,161.06
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,191.76,147.48
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,175.06,134.04
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,158.41,120.92
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,141.84,107.84
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,168.75,129.12
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,195.9,150.43
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,193.02,148.2
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,190.13,146.04
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,176.37,135.37
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,162.72,124.77
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,191.89,148.07
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,221.3,171.43
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,159.11,122.58
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,99.01,74.72
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,86.88,65.19
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,74.84,55.64
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,64.77,47.62
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,54.73,39.56
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,48.04,34.28
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,41.36,28.93
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,34.7,23.45
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,28.05,17.9
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,21.42,12.33
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,14.81,6.68
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,9.45,2.01
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.1,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.13,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.12,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,22.3,12.5
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,38.88,26.95
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,55.64,41.45
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,74.31,57.23
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,93.07,72.77
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,111.76,87.95
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,130.95,103.28
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,150.15,118.42
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,169.8,133.72
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,223.57,176.21
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,270.61,212.54
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,291.22,227.49
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,312.05,242.49
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,332.89,257.74
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,353.76,272.88
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,527.94,405.39
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,711.18,536.6
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,699.65,525.1
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,685.02,512.89
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,617.7,463.71
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,567.07,425.82
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,562.87,422.9
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,557.93,419.22
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,592.03,444.78
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,624.82,469.01
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,577.28,434.44
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,530.03,400.23
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,504.17,382.07
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,460.81,351.05
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,523.22,399.35
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,578.85,441.35
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,555.34,425.17
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,530.01,407.98
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,449.05,348.72
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,386.41,302.03
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,318.12,249.7
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,244.96,192.69
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,214.75,169.18
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,185.07,145.55
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,154.89,121.1
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,125.61,96.94
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,150.52,112.46
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,149.58,103.24
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,91.52,56.37
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,44.57,13.56
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.43,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,39.01,7.26
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,100.76,61.33
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,157.02,108.2
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,224.76,165.74
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,287.58,220.23
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,356.79,278.65
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,419.86,329.91
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,485.3,380.75
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,546.32,426.05
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,608.35,470.02
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,664.31,509.66
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,719.7,546.87
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,763.04,573.17
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,810.76,601.96
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,852.63,626.19
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,892.09,648.42
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,925.08,666.14
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,955.04,681.76
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,979.42,695.9
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,1000.37,707.99
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,1016.53,716.67
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,1029.07,723.26
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,1033.5,725.66
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,1034.09,725.96
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,1028.8,722.24
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,1019.7,716.37
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,1003.84,707.16
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,984.34,695.87
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,959.82,681.54
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,931.93,665.15
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,897.69,644.72
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,860.6,622.38
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,817.99,596.26
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,773.05,568.34
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,722.51,536.87
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,670.62,503.46
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,618.33,466.69
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,560.67,425.02
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,497.07,377.86
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,434.86,330.0
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,368.26,276.73
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,305.16,224.43
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,235.99,167.45
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,174.36,115.76
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,108.08,62.96
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,54.41,11.41
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,15.6,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,41.34,5.73
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,108.69,66.15
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,167.42,116.15
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,237.71,177.08
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,302.54,234.62
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,373.2,295.79
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,437.95,350.71
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,505.39,405.9
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,567.9,454.76
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,631.28,502.55
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,683.52,540.98
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,739.36,579.29
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,789.74,612.66
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,838.42,644.38
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,880.83,671.21
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,920.62,695.95
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,954.75,716.58
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,985.7,734.94
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,1010.89,750.84
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,1032.48,764.42
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,1046.47,771.86
