Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1056.55,776.86
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,1062.06,780.26
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,1063.61,781.24
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,1057.61,775.91
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1047.68,768.21
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,1032.41,758.4
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,1013.37,746.26
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,988.17,730.42
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,959.47,712.3
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,924.33,690.94
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,886.23,667.43
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,841.81,638.05
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,795.24,606.95
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,743.33,572.68
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,695.24,539.98
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,635.31,495.55
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,575.13,449.75
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,509.66,398.75
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,445.7,347.29
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,375.7,289.7
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,310.1,233.89
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,238.58,173.2
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,175.27,118.77
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,107.18,63.45
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,52.25,5.6
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,15.26,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,42.54,3.62
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,111.8,68.61
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,171.12,119.56
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,242.06,181.18
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,307.65,239.31
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,378.83,300.55
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,444.63,355.19
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,513.13,409.43
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,575.17,455.4
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,637.81,499.29
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,695.28,539.75
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,746.02,572.86
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,796.02,604.28
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,844.14,633.81
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,886.03,659.3
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,925.27,682.74
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,958.98,700.97
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,989.44,716.92
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,1013.97,730.38
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,1034.89,741.6
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,1049.44,747.48
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1060.17,751.12
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,1064.05,753.19
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,1063.97,753.1
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,1058.39,749.39
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1048.87,743.46
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1031.97,733.66
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1011.34,721.72
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,985.6,707.0
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,956.41,689.99
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,920.8,669.33
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,882.28,646.59
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,838.05,619.77
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,791.57,591.04
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,739.61,558.67
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,686.29,524.32
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,631.68,485.25
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,571.78,441.2
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,506.37,391.85
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,442.49,341.82
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,373.51,285.54
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,308.42,230.57
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,236.93,170.69
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,173.43,116.65
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,105.56,61.69
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,50.63,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,14.81,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.59
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,4.83
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.02
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.15
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,48.86,35.52
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,78.76,60.0
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,186.78,147.51
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,311.62,243.7
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,266.47,207.16
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,215.65,166.56
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,268.23,206.82
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,310.2,237.92
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,416.97,317.22
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,512.66,385.39
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,528.41,394.13
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,543.25,402.83
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,667.98,490.98
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,794.85,575.8
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,928.15,665.71
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,1030.2,726.95
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,823.83,592.49
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,558.76,407.09
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,631.85,461.26
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,722.69,522.26
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,718.63,519.32
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,712.68,516.29
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,846.69,612.0
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,924.13,662.54
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,693.08,510.46
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,438.93,327.83
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,519.85,391.9
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,573.56,433.39
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,365.77,281.1
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,143.95,109.32
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,187.48,145.1
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,220.41,171.49
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,192.37,149.89
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,164.91,128.49
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,136.48,105.61
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,108.96,83.06
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,81.22,60.36
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,55.09,38.71
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,31.61,18.72
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,37.03,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,93.4,58.42
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,148.67,104.68
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,218.79,163.3
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,282.27,216.62
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,352.31,273.38
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,416.96,324.59
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,485.23,376.59
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,547.0,421.89
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,610.03,466.48
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,667.28,506.49
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,724.39,545.39
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,770.41,574.99
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,818.47,605.27
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,861.9,632.7
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,903.13,658.54
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,936.4,677.81
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,966.7,695.17
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,991.82,710.63
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,1013.63,724.15
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,1027.64,731.48
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,1051.91,745.36
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,1056.05,747.48
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,1056.32,747.6
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,1050.66,743.54
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,1041.16,737.29
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,1024.37,727.45
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1003.93,715.5
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,977.59,700.55
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,947.96,683.49
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,912.44,662.0
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,874.13,638.6
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,826.35,609.18
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,784.24,583.19
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,730.71,549.62
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,676.16,513.57
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,615.96,470.69
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,555.97,426.65
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,491.0,377.64
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,426.92,327.66
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,357.2,271.79
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,292.21,217.88
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,220.73,158.72
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,158.36,106.45
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,92.08,53.11
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,38.41,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,35.95,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,89.93,55.99
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,144.23,101.17
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,213.49,158.82
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,276.18,211.51
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,345.54,268.08
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,409.14,319.73
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,476.37,372.69
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,539.38,420.28
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,604.48,467.96
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,660.64,507.59
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,716.62,546.02
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,763.43,575.96
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,811.98,606.54
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,854.36,633.76
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,894.52,659.36
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,794.08,587.99
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,660.62,489.37
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,678.58,502.39
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,695.25,513.48
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,706.28,519.84
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,715.92,525.32
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,733.2,537.75
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,748.98,549.16
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,901.81,657.61
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,1017.64,732.42
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,1000.78,721.04
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,980.47,708.75
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,954.33,693.18
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,925.05,675.57
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,888.72,652.86
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,849.84,628.36
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,804.12,599.32
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,756.73,568.75
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,707.43,536.63
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,654.05,499.8
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,593.16,455.73
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,533.05,411.02
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,467.92,361.36
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,405.31,312.14
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,336.33,256.76
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,272.54,203.96
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,203.21,146.77
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,141.57,95.62
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,80.46,46.01
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,25.99,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,29.72,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,71.85,44.64
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,127.21,90.0
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,190.49,142.41
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,196.13,151.79
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,189.13,148.55
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,316.78,250.89
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,459.14,362.73
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,439.62,346.57
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,395.29,310.29
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,354.82,277.69
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,303.81,236.11
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,273.76,211.53
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,228.1,174.78
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,348.07,267.82
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,476.75,364.13
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,399.78,304.99
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,337.52,256.65
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,672.88,513.33
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,962.36,715.63
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,868.1,645.49
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,746.63,554.83
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,893.97,663.4
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,1007.24,739.49
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,1000.75,732.73
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,990.71,724.73
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,974.61,714.05
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,955.16,701.31
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,929.28,684.41
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,900.3,665.56
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,864.66,642.24
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,826.6,617.25
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,782.4,586.77
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,736.51,555.04
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,687.42,521.62
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,634.67,483.96
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,576.44,441.69
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,518.82,398.74
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,454.34,349.56
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,392.51,300.98
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,324.89,246.29
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,262.56,194.55
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,193.64,138.41
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,132.74,88.57
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,73.76,40.81
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,21.56,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,33.59,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,82.76,50.94
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,136.33,95.24
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,202.55,150.08
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,268.57,205.25
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,340.29,263.91
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,403.75,315.18
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,471.02,367.7
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,368.59,288.41
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,229.83,177.28
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,356.08,275.81
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,496.59,380.52
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,532.14,403.94
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,566.8,426.75
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,727.75,543.29
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,888.1,649.44
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,921.62,667.23
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,952.34,684.08
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,975.69,697.52
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,995.73,708.92
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,1001.32,710.38
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,1016.3,717.98
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,1019.53,719.72
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,1019.08,719.43
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,1013.42,716.07
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,1004.11,710.62
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,987.23,700.57
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,966.91,688.52
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,940.79,671.93
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,911.55,653.41
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,876.22,633.5
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,847.0,617.42
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,802.43,589.6
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,755.95,560.21
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,703.74,526.15
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,650.62,489.92
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,591.64,448.04
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,533.04,405.14
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,469.34,357.2
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,406.75,308.56
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,338.49,254.16
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,275.22,202.08
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,204.46,144.28
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,143.56,94.14
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,79.14,41.55
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,23.1,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,34.32,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,85.79,51.91
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,140.26,97.19
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,210.67,155.28
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,278.42,211.93
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,355.81,275.46
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,419.39,326.89
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,486.46,379.19
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,441.41,343.81
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,351.05,272.26
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,399.71,308.7
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,464.53,355.54
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,642.13,488.22
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,820.14,610.49
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,861.88,635.83
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,901.23,660.45
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,792.65,583.69
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,637.97,469.05
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,544.91,402.05
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,446.81,329.61
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,398.05,293.72
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,348.95,257.08
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,732.6,539.93
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,1040.04,740.17
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,1033.5,733.86
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,1023.14,728.15
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,1006.68,717.88
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,986.63,705.49
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,777.41,567.77
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,532.93,392.31
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,517.97,383.98
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,501.76,373.53
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,661.62,494.04
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,765.01,568.66
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,711.66,533.78
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,657.42,497.89
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,597.77,455.05
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,538.59,411.31
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,472.72,361.43
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,410.23,312.47
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,339.67,255.53
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,274.68,201.58
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,203.65,143.51
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,142.7,93.27
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,76.31,38.22
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,20.47,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,30.78,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,92.41,54.87
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,149.41,102.69
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,219.37,160.32
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,286.19,216.13
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,361.99,277.99
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,424.65,328.77
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,491.34,380.98
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,338.23,265.01
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,111.6,83.74
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,123.02,92.82
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,134.51,101.57
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,311.58,240.22
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,477.84,364.34
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,504.39,382.84
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,530.8,401.79
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,427.74,323.44
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,282.24,212.2
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,254.57,191.43
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,227.03,170.38
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,348.07,262.34
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,456.67,342.8
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,564.45,423.84
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,650.83,488.73
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,652.18,490.22
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,672.68,505.46
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,590.69,446.77
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,529.91,402.48
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,422.23,322.36
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,336.62,257.11
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,215.93,165.17
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,119.53,89.68
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,140.65,106.74
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,162.18,124.05
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,186.76,144.47
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,222.3,173.51
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,170.13,132.21
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,131.43,101.34
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,112.95,86.89
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,94.85,72.49
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,77.7,58.63
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,60.61,44.53
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,43.57,30.28
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,26.52,15.82
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,14.85,4.24
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,31.22,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,93.57,57.39
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,151.92,109.04
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,223.12,170.67
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,287.5,227.23
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,358.85,288.11
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,423.07,342.04
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,490.82,396.86
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,470.93,380.06
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,424.02,340.83
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,570.48,456.02
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,726.96,572.48
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,667.68,521.68
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,574.99,446.29
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,605.91,467.67
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,635.94,487.39
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,816.32,619.57
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,963.18,716.91
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,986.39,728.06
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,1006.26,738.0
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,1020.55,744.76
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,1031.28,749.34
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,1034.84,751.4
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,1034.69,751.29
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,1028.71,746.16
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,1019.02,738.87
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,1002.81,729.0
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,983.12,717.04
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,956.94,699.95
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,927.55,680.83
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,891.18,658.04
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,861.02,639.35
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,814.2,609.16
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,765.71,577.59
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,712.35,543.22
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,658.17,506.47
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,598.97,463.39
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,539.83,419.07
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,474.61,368.92
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,410.51,318.01
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,341.36,261.61
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,277.08,207.37
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,204.47,146.71
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,142.23,94.15
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,74.17,32.48
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,19.14,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,38.47,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,116.28,69.58
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,179.56,127.68
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,254.94,193.83
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,323.01,254.22
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,397.23,317.72
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,463.9,373.1
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,533.31,428.34
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,528.1,422.88
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,493.53,393.72
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,522.86,414.26
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,533.87,420.3
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,711.84,554.01
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,869.61,661.63
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,912.18,686.59
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,952.05,710.4
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,985.63,729.81
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,1015.92,746.96
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,1040.31,761.72
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,1061.0,774.21
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,1073.54,780.58
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,1082.07,784.6
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,1085.81,787.28
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,1085.53,787.6
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,1078.72,783.95
