Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,1067.95,777.94
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,1050.19,767.57
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,1028.68,754.89
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,1001.34,738.44
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,970.66,719.78
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,933.24,697.55
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,892.97,673.18
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,774.61,592.72
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,643.91,498.27
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,683.26,531.16
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,694.49,542.05
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,618.73,485.26
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,545.04,429.11
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,476.47,376.05
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,413.05,325.15
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,342.26,266.52
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,276.73,210.44
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,204.16,148.71
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,141.83,95.0
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,60.61,22.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,35.0,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,105.78,63.0
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,168.45,120.03
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,244.59,185.44
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,312.56,244.06
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,387.42,306.05
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,455.41,359.98
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,525.24,412.59
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,589.16,458.24
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,654.03,502.32
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,712.89,543.07
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,771.16,580.86
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,823.15,612.6
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,865.1,637.23
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,907.99,661.89
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,948.34,684.54
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,982.56,703.07
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,1013.64,719.56
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,1037.91,733.24
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,1058.61,744.88
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,1073.86,752.94
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,1085.32,758.9
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,1088.44,760.48
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,1087.6,759.97
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,1080.78,755.61
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,1070.04,749.1
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,1051.89,738.76
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,1030.05,726.36
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,1001.72,710.36
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,970.07,692.17
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,932.05,671.01
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,891.28,647.88
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,845.63,620.6
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,797.82,591.42
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,749.23,561.14
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,692.55,524.14
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,629.87,480.62
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,567.48,435.58
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,498.44,384.05
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,431.76,332.27
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,359.24,273.7
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,290.92,216.53
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,214.28,153.25
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,148.6,97.65
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,62.22,18.59
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,34.7,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,104.71,61.11
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,167.16,118.19
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,243.18,182.86
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,310.28,240.82
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,384.1,302.38
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,451.04,356.72
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,519.88,410.32
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,583.27,457.18
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,647.66,502.87
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,706.03,542.3
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,763.84,578.62
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,814.65,609.76
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,855.59,633.78
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,898.13,658.83
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,938.17,681.87
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,971.55,700.39
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,1001.83,716.85
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,1025.88,731.49
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,1046.38,744.06
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,1060.5,752.0
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,1070.84,757.75
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,1074.36,759.69
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,1073.97,759.45
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,1067.09,754.53
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,1056.33,747.41
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,1038.73,737.68
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1017.46,725.77
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,990.66,710.39
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,960.52,692.87
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,922.6,669.78
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,881.95,644.8
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,834.57,615.12
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,792.51,588.71
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,738.06,554.2
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,682.62,517.87
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,620.33,473.47
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,558.42,427.94
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,489.97,376.54
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,423.87,324.99
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,352.69,267.31
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,285.59,211.11
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,209.29,148.48
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,144.15,93.53
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,60.05,11.75
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,30.62,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,90.9,51.82
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,152.21,107.3
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,226.44,170.07
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,294.9,228.56
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,371.56,292.23
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,437.59,346.4
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,507.19,401.48
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,569.47,448.78
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,635.71,497.37
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,693.19,538.39
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,750.21,576.44
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,801.39,609.64
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,851.14,641.34
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,884.53,661.18
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,923.85,684.94
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,956.59,704.02
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,986.3,721.02
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,1009.87,733.61
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,1029.98,743.97
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,1043.94,750.82
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,1054.19,755.45
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,1057.07,756.68
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,1056.14,755.71
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,1048.78,749.72
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,1037.65,741.56
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,1019.35,729.75
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,997.52,715.86
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,969.85,698.69
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,939.01,679.55
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,902.49,656.69
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,863.36,632.04
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,824.7,607.58
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,775.64,575.85
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,721.02,540.8
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,665.6,503.85
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,603.1,458.77
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,541.31,412.97
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,475.16,363.3
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,410.16,312.73
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,336.97,253.91
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,269.86,198.24
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,195.23,137.28
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,132.06,84.42
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,55.37,3.02
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,7.26,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,14.02,4.29
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,29.31,18.4
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,45.1,32.03
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,63.76,47.85
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,82.44,63.4
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,101.0,78.53
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,119.92,93.66
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,151.76,119.14
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,195.9,153.94
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,216.46,169.13
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,237.27,184.24
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,316.38,244.21
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,416.16,316.23
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,439.26,330.27
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,462.01,344.3
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,623.17,458.7
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,793.9,570.88
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,814.34,582.3
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,832.57,594.25
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,933.82,663.03
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,1017.11,714.87
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,1019.77,718.54
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,1018.84,720.91
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,1014.32,719.54
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,1006.08,715.78
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,896.67,647.11
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,772.15,561.99
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,855.94,625.18
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,911.83,662.99
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,874.37,640.3
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,834.54,616.62
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,775.57,578.42
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,721.86,543.35
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,575.13,438.66
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,438.14,337.41
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,303.94,235.68
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,185.58,142.92
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,157.62,121.48
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,130.59,100.16
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,103.44,78.19
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,73.19,53.47
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,50.03,34.46
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,27.49,15.61
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,13.26,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,23.45,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,70.18,37.93
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,126.33,89.04
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,194.11,145.45
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,255.51,197.55
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,324.55,254.73
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,186.56,148.23
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.24
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,12.78,4.95
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,6.6
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,108.25,82.65
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,211.57,163.67
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,205.96,158.13
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,200.01,152.67
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,399.78,306.59
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,598.04,449.52
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,560.36,418.95
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,537.74,400.32
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,778.17,574.25
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,988.84,711.2
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,1006.81,718.36
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,1008.36,717.43
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,1011.96,719.56
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,1012.0,719.59
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,1005.83,715.92
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,996.1,710.25
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,978.96,700.06
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,970.17,695.36
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,942.95,677.59
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,912.69,658.12
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,875.99,637.05
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,836.86,614.18
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,790.84,585.2
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,743.23,554.8
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,689.51,519.7
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,635.23,482.45
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,576.39,440.53
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,516.22,396.31
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,448.83,345.3
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,384.63,294.98
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,312.54,237.11
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,247.0,182.81
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,173.92,123.0
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,111.99,70.89
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,46.4,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,24.52,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,73.05,37.72
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,131.99,92.63
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,202.98,152.14
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,270.75,210.01
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,344.63,271.91
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,244.81,195.08
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,84.13,63.48
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,92.67,70.07
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,101.29,76.48
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,112.29,84.83
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,123.35,93.16
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,255.22,197.43
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,403.5,310.17
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,431.92,330.36
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,460.44,350.81
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,586.54,444.35
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,698.99,525.16
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,575.15,432.06
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,444.94,333.26
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,543.89,406.04
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,622.6,462.23
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,681.66,504.04
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,718.24,530.32
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,691.67,510.14
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,664.13,489.66
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,838.71,618.91
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,969.71,707.68
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,798.45,591.44
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,608.19,452.82
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,746.05,558.21
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,847.75,630.18
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,799.49,597.8
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,749.89,565.04
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,695.2,528.99
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,639.97,490.99
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,580.14,446.88
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,519.36,400.94
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,451.68,348.77
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,387.23,297.47
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,315.08,238.92
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,249.47,184.09
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,174.68,122.72
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,112.43,69.78
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,45.59,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,23.13,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,68.95,33.8
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,129.05,90.42
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,200.56,150.21
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,271.24,210.22
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,350.24,276.27
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,416.67,331.09
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,487.28,387.55
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,554.72,439.37
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,625.23,491.88
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,679.51,531.11
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,736.36,569.7
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,790.61,605.7
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,844.15,640.54
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,886.74,666.65
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,917.06,684.0
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,951.57,704.72
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,983.35,723.42
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,1007.12,737.88
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,1027.47,750.16
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,1042.33,757.76
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,1053.56,763.12
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,1056.74,764.57
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1056.08,763.74
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1048.5,757.02
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1037.14,748.08
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,1019.6,736.62
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,998.51,723.17
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,971.04,706.16
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,940.4,687.1
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,902.5,662.93
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,862.01,636.95
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,816.13,607.11
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,775.4,580.6
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,720.9,544.92
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,665.59,507.8
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,602.85,461.88
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,540.86,415.27
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,472.4,363.38
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,408.27,312.85
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,334.23,252.62
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,266.59,195.83
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,189.11,131.96
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,124.41,75.43
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,42.55,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,22.14,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,66.07,30.31
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,126.79,88.76
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,198.26,148.54
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,266.8,206.81
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,350.6,276.68
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,416.47,331.09
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,486.49,387.12
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,555.22,439.87
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,627.33,493.48
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,681.98,533.02
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,739.02,571.77
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,792.75,607.59
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,845.66,642.27
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,887.83,668.43
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,917.77,685.9
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,951.88,706.44
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,983.22,724.93
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,1005.95,738.79
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,1025.23,750.45
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,1038.36,756.97
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,1047.8,761.22
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,1050.38,762.33
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,1049.19,761.18
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,1041.63,754.49
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,1030.36,745.59
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,1012.47,734.13
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,991.1,720.55
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,963.35,702.86
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,932.48,683.19
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,895.54,659.12
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,856.07,633.56
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,816.73,608.12
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,767.14,575.38
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,712.11,539.39
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,656.43,501.71
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,593.79,455.74
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,532.01,409.15
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,465.38,358.49
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,400.07,307.04
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,326.41,247.05
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,259.26,190.65
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,181.69,126.79
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,117.21,69.75
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,39.86,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,14.86,2.58
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,35.39,22.44
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,55.88,39.83
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,86.14,64.9
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,114.28,88.09
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,125.79,97.37
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,128.34,99.01
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,218.44,171.7
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,320.77,252.24
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,386.05,302.33
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,471.17,366.13
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,526.33,406.15
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,583.44,446.92
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,751.84,570.46
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,902.83,672.25
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,937.04,691.72
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,968.51,709.92
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,991.62,723.7
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,1011.44,735.38
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,1018.33,737.51
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,1034.63,745.95
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,937.97,682.04
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,804.4,587.18
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,836.61,611.49
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,864.92,632.08
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,742.05,545.86
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,643.48,474.82
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,644.7,477.47
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,643.24,477.74
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,620.08,463.25
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,595.26,447.54
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,560.67,423.78
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,525.09,399.04
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,440.83,337.2
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,349.76,269.21
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,313.19,241.97
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,277.02,214.33
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,238.3,184.37
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,200.39,154.28
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,160.0,121.52
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,121.76,89.86
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,82.12,57.11
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,46.13,25.43
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,17.66,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,13.05,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,33.31,10.45
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,74.89,51.22
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,127.22,94.74
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,174.8,134.81
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,227.44,178.51
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,273.28,216.4
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,321.41,255.29
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,385.79,305.83
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,469.04,369.32
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,512.9,400.97
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,556.13,431.54
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,571.43,441.04
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,599.82,459.65
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,758.19,576.83
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,896.04,670.86
