Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,444.17,356.31
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,514.0,412.33
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,579.23,462.03
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,646.18,511.11
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,703.07,550.45
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,759.51,588.28
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,808.66,618.98
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,847.73,642.11
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,888.77,667.27
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,927.39,690.45
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,958.52,708.78
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,986.58,725.07
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,1009.36,738.98
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,1028.72,750.78
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,1040.43,756.65
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,1048.47,760.35
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,1050.16,761.27
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,1048.12,760.02
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,1039.75,753.75
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,1027.73,745.35
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,1008.55,733.6
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,985.99,719.78
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,826.13,614.27
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,628.39,472.67
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,767.62,578.31
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,847.2,633.85
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,803.43,604.62
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,750.26,569.34
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,694.26,532.39
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,637.95,493.95
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,575.41,447.45
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,511.95,398.96
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,440.61,343.72
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,373.3,289.57
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,295.47,225.23
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,225.86,166.07
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,142.87,95.54
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,67.16,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,24.47,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,103.63,67.4
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,176.95,133.18
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,245.98,192.3
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,329.26,261.87
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,397.59,318.26
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,470.78,376.49
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,538.62,427.92
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,609.61,479.74
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,667.58,520.47
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,725.77,558.73
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,772.82,586.91
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,823.32,616.65
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,865.52,642.43
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,905.62,666.44
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,939.57,685.26
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,970.86,702.18
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,994.02,714.41
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,1013.93,724.68
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,873.98,632.95
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,706.77,515.39
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,897.92,650.71
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,1036.56,737.51
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,1030.14,733.45
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,1020.08,728.79
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,810.88,593.69
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,557.39,414.01
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,773.05,572.68
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,922.06,670.98
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,885.06,648.3
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,854.42,631.26
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,807.76,601.86
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,759.35,570.89
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,703.73,535.1
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,647.65,498.01
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,584.84,452.18
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,522.98,405.54
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,451.52,350.5
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,386.25,298.05
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,309.34,234.53
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,240.14,175.48
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,154.88,102.15
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,76.99,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,51.56,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,141.69,90.96
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,230.63,173.58
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,305.14,238.86
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,386.57,308.04
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,456.56,365.63
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,530.36,423.58
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,596.38,473.44
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,663.96,522.49
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,721.08,561.47
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,777.63,599.17
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,820.4,626.56
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,868.68,657.47
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,909.1,681.88
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,946.97,704.33
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,978.74,722.94
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,1007.35,739.45
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,1028.5,752.59
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,1046.09,763.62
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,1056.77,768.81
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,1063.65,771.77
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,1064.86,772.38
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,1062.27,770.78
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,1052.37,763.58
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,1038.79,754.24
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,1018.96,742.11
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,995.71,727.9
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,965.86,709.77
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,933.05,689.66
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,894.21,665.08
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,853.03,638.77
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,812.18,612.44
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,761.31,578.8
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,704.43,541.06
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,647.22,502.28
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,582.28,454.05
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,518.74,405.4
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,449.02,351.06
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,381.04,296.08
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,301.56,230.02
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,230.63,169.32
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,145.96,95.55
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,56.99,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,28.54,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,108.68,66.6
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,189.61,141.11
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,259.25,201.23
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,338.3,267.7
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,405.92,324.01
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,478.29,382.17
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,541.57,431.66
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,607.04,481.33
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,660.2,519.4
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,716.64,557.96
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,609.4,474.41
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,448.17,347.4
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,473.03,365.09
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,497.38,381.52
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,740.75,564.09
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,960.68,713.33
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,971.83,718.46
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,990.89,730.48
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,805.92,601.78
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,558.66,418.25
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,819.22,612.47
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,1022.0,748.47
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,868.41,643.18
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,666.11,495.78
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,576.23,432.2
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,509.33,383.02
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,521.36,393.61
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,531.12,402.25
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,710.02,537.97
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,832.89,625.09
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,786.51,593.56
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,738.57,561.62
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,683.41,524.78
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,627.95,486.82
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,563.56,438.76
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,500.72,390.46
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,432.5,337.23
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,366.02,283.46
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,287.02,218.08
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,216.94,158.45
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,134.3,85.87
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,47.11,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,15.43,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,88.79,52.17
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,159.19,117.92
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,228.08,176.74
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,308.51,244.29
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,378.76,302.5
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,451.1,360.68
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,517.27,412.45
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,586.54,465.07
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,503.91,398.03
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,375.6,294.86
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,590.72,462.4
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,798.52,612.06
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,611.03,471.62
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,346.43,266.06
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,662.4,509.17
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,938.94,700.7
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,815.53,612.26
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,662.6,498.32
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,641.18,481.5
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,596.03,447.56
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,818.71,611.06
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,997.56,730.57
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,860.6,637.42
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,704.59,525.21
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,648.07,486.06
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,571.46,431.75
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,541.06,410.47
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,510.57,388.74
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,673.57,512.45
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,789.93,595.91
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,729.72,554.2
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,670.08,513.22
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,612.84,473.09
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,556.27,432.44
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,481.29,376.28
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,417.13,326.79
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,347.31,272.08
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,283.2,220.34
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,198.82,151.9
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,135.49,99.48
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,75.19,46.87
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,12.77,2.79
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,22.29,12.4
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,35.99,24.09
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,50.24,36.13
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,64.98,48.48
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,79.75,60.66
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,97.07,74.59
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,114.48,88.35
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,138.58,107.63
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,163.31,127.2
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,112.37,85.84
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,65.62,47.78
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,149.66,115.34
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,240.57,186.15
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,156.31,119.5
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,77.43,56.56
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,79.6,58.31
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,81.8,59.99
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,49.04,33.85
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,16.58,7.76
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,16.17,7.43
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,15.75,7.1
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,37.37,24.54
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,59.05,41.92
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,80.91,59.35
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,104.07,77.74
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,63.18,45.21
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,24.02,13.79
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,22.76,12.82
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,21.51,11.84
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,14.46,6.14
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.18,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.29,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.46,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.64,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.23,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,17.1,5.22
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,31.25,19.81
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,51.75,37.45
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,71.98,54.7
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,94.28,73.62
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,117.52,93.13
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,137.1,109.28
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,157.07,125.53
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,139.56,110.35
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,122.05,95.19
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,146.91,115.06
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,172.32,135.07
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,176.16,137.78
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,180.11,140.62
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,171.46,133.42
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,162.97,126.4
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,188.95,147.06
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,215.41,167.9
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,205.38,159.47
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,195.46,151.26
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,125.74,95.99
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,60.74,43.74
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,122.04,93.03
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,187.79,144.86
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,183.56,141.5
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,179.39,138.35
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,173.36,133.76
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,167.46,129.28
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,153.97,118.99
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,140.71,108.81
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,98.57,75.11
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,58.9,42.97
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,57.63,42.08
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,56.37,41.16
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,48.85,35.05
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,41.35,28.89
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,33.87,22.71
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,26.4,16.45
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,19.36,10.42
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,12.33,4.37
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,6.98,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,15.65,7.12
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,25.59,15.81
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,35.55,24.48
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,46.38,33.7
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,57.74,43.22
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,89.29,69.44
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,121.72,95.93
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,137.98,109.03
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,154.62,122.36
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,173.88,137.48
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,193.59,152.8
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,253.71,200.25
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,300.35,236.16
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,238.4,186.3
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,164.07,126.54
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,208.84,162.17
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,254.86,198.08
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,306.31,237.25
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,338.06,260.9
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,354.78,273.61
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,371.52,286.38
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,261.6,202.14
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,144.62,110.27
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,279.98,218.19
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,407.18,315.84
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,460.39,356.91
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,490.43,381.05
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,353.83,276.53
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,191.62,148.82
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,164.28,127.62
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,137.65,106.48
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,124.07,96.06
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,110.65,85.61
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,95.7,73.62
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,80.83,61.53
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,65.52,49.0
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,50.24,36.26
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,35.94,24.1
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,22.29,12.4
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,12.36,2.8
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.56,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.12,0.5
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,12.57
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,37.4,25.73
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.74,38.95
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,69.05,52.89
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,85.37,66.64
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,128.76,103.03
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,186.46,150.5
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,139.58,111.02
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,104.95,81.55
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,114.3,88.86
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,123.73,96.11
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,175.17,137.52
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,228.62,179.7
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,237.89,186.29
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,247.28,193.07
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,374.08,292.99
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,506.0,393.18
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,284.49,223.16
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,87.97,65.58
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,99.54,75.18
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,111.27,84.74
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,109.47,83.31
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,107.68,81.93
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,65.72,48.09
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.48
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,18.22,9.37
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,12.81,4.95
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,14.88,6.69
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,42.24,29.38
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,69.78,52.17
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,98.74,76.34
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,130.32,102.67
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,113.16,88.68
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,96.41,74.94
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,78.54,60.12
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,60.69,45.09
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,43.82,30.69
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,26.77,16.06
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,14.85,4.21
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.41,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,16.09,7.85
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,28.1,17.85
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,26.87,16.72
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,25.64,15.61
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,75.71,56.65
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,130.54,100.84
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,93.43,70.56
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,59.01,42.54
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,108.79,82.71
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,162.02,124.97
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,162.39,124.84
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,162.81,124.88
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,222.93,172.46
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,307.38,237.74
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,248.21,191.85
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,212.07,163.7
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,219.25,169.59
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,226.51,175.48
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,176.7,136.4
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,128.6,98.26
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,84.6,63.24
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,43.93,30.39
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,66.01,48.53
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,89.87,68.06
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,64.32,47.48
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,40.53,28.09
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,270.36,220.32
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,450.43,360.31
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,378.27,301.2
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,308.47,243.82
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,231.22,178.93
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,164.22,121.32
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,86.01,46.53
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,15.65,6.98
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,26.01,16.05
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,36.39,25.02
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,47.48,34.54
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,58.9,44.2
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,53.03,39.21
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,48.02,34.92
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,56.79,42.16
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,65.58,49.36
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,114.04,89.43
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,165.36,131.16
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,197.29,156.94
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,230.06,183.2
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,202.47,160.13
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,175.21,137.44
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,137.55,106.97
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,101.41,77.57
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,200.02,157.87
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,328.47,259.5
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,349.55,275.91
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,370.71,292.63
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,285.56,225.52
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,187.47,147.03
