Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,165.18,129.28
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,143.28,111.64
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,119.05,92.19
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,95.33,73.03
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,79.7,60.36
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,64.78,48.2
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,65.59,49.01
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,66.42,49.82
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,50.95,37.08
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,35.54,24.29
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,30.55,20.15
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,25.57,15.98
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,21.01,12.15
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,16.46,8.27
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,11.92,4.32
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.39,0.36
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.85,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,7.81,1.04
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,2.83
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,10.29,3.18
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,15.26,7.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,19.82,11.24
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,28.11,18.19
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,36.43,25.09
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,22.75,13.52
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,9.93,2.67
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,41.92,29.29
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,73.25,55.15
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,93.33,71.59
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,114.1,88.53
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,99.14,76.28
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,84.45,64.25
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,101.85,78.4
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,119.67,92.78
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,121.14,94.03
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,122.66,95.37
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,84.5,64.17
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,48.96,34.96
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,33.13,21.93
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,17.36,8.85
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,33.93,22.73
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,50.55,36.66
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,30.58,20.1
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,10.71,3.42
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,9.47,2.38
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,11.96,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,24.7,14.37
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,44.31,31.73
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,63.48,48.44
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,84.58,66.73
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,106.31,85.35
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,161.12,131.66
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,210.57,172.63
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,237.95,194.7
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,265.9,216.98
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,382.91,311.81
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,510.01,410.55
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,391.75,314.53
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,264.1,209.93
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,421.86,336.04
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,586.8,460.28
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,555.67,435.08
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,543.49,424.9
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,428.79,336.0
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,291.06,227.63
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,339.1,266.14
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,387.64,303.93
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,539.54,422.11
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,688.51,532.86
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,562.46,438.46
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,461.0,360.87
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,455.55,358.35
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,449.21,354.7
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,358.48,284.49
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,289.73,230.16
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,389.48,312.75
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,477.67,383.75
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,447.59,361.37
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,415.84,337.74
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,368.48,300.09
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,322.48,262.69
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,272.05,220.88
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,224.06,179.94
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,170.58,133.66
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,130.31,96.92
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,56.53,23.87
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.69,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,7.39,0.32
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,12.75,5.14
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,18.11,9.85
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,23.91,14.89
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,29.71,19.87
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,152.91,125.39
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,281.12,230.88
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,158.1,128.66
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,29.76,19.48
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,32.26,21.48
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,34.77,23.4
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,36.44,24.74
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,38.12,26.07
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,214.75,171.31
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,409.43,322.1
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,472.16,368.55
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,515.13,400.58
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,580.72,449.51
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,668.99,513.01
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,706.61,540.4
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,742.77,566.96
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,902.52,680.71
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,1002.78,745.52
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,984.73,733.15
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,963.41,719.97
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,935.95,701.42
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,905.6,681.04
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,754.37,579.03
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,570.01,444.95
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,456.75,360.1
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,335.79,266.18
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,305.11,243.05
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,274.72,219.43
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,242.85,194.3
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,211.36,168.95
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,175.22,139.36
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,140.32,110.13
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,103.97,79.16
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,69.45,49.15
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,32.25,9.95
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,82.99,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,184.89,136.0
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,257.95,205.39
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,341.83,279.79
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,410.75,340.22
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,484.72,402.49
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,545.68,451.48
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,611.55,502.25
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,669.4,544.35
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,727.33,585.04
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,776.24,618.05
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,823.8,649.43
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,865.38,676.97
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,904.83,702.65
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,936.4,721.18
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,965.06,737.54
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,976.53,743.47
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,995.74,754.9
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,1009.67,761.72
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,1020.22,766.42
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,1022.49,766.74
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,1021.22,764.92
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,1012.87,757.67
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,1001.06,748.39
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,983.31,736.79
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,962.33,723.22
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,758.16,583.75
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,517.73,404.32
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,334.92,265.13
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,134.03,103.68
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,323.64,260.66
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,489.95,391.57
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,446.27,357.94
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,403.46,325.49
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,356.75,288.71
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,311.15,251.93
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,259.85,209.77
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,211.26,168.69
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,158.9,123.71
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,110.98,81.25
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,51.51,16.72
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,68.98,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,155.01,112.49
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,227.86,180.44
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,311.7,253.69
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,381.47,313.49
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,456.71,375.27
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,481.17,394.14
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,494.21,403.14
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,601.45,484.61
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,709.56,560.81
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,760.33,591.69
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,805.63,618.4
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,748.79,574.81
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,665.8,510.4
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,653.22,498.92
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,656.75,497.57
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,841.72,627.8
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,996.67,724.96
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,1008.8,729.45
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,1017.47,734.04
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,1020.25,736.53
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,1019.54,737.09
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,1011.56,731.86
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,1000.15,724.69
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,926.6,678.37
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,843.58,625.61
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,628.68,477.73
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,435.9,335.48
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,655.99,504.78
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,820.55,620.07
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,766.91,582.9
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,708.63,544.28
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,650.17,505.18
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,592.19,464.11
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,521.88,411.86
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,454.52,360.14
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,380.34,302.16
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,309.6,244.7
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,229.32,177.59
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,159.78,117.11
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,75.0,22.71
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,68.32,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,154.31,110.52
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,226.32,178.49
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,310.68,251.89
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,381.12,312.8
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,457.07,376.1
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,524.57,429.89
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,595.01,483.93
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,652.99,527.01
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,711.43,568.01
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,764.48,604.07
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,812.21,635.58
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,854.19,662.21
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,894.18,687.05
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,928.9,706.9
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,961.05,724.76
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,984.05,738.79
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,1003.87,750.8
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,1023.71,761.42
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,1028.2,761.98
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,1030.56,762.46
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,1029.36,760.76
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,1022.48,754.55
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,1012.09,746.29
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,993.69,734.44
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,972.04,720.65
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,944.15,701.44
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,913.37,680.46
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,885.26,663.53
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,844.89,638.14
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,797.7,607.04
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,749.06,574.58
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,692.46,534.95
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,635.65,494.58
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,572.56,447.56
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,510.7,399.69
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,440.05,344.78
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,370.86,288.7
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,289.44,221.11
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,217.26,157.18
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,99.51,25.74
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,79.97,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,210.24,148.49
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,286.49,225.22
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,373.01,301.81
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,443.99,363.67
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,519.52,426.3
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,584.76,477.3
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,645.65,521.88
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,703.03,561.17
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,760.24,598.82
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,810.77,629.49
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,859.82,658.01
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,901.56,681.05
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,940.88,701.85
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,972.96,717.99
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,1002.0,731.95
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,1025.51,745.11
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,1045.54,756.13
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,1057.34,760.56
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,1065.33,762.81
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,1067.89,763.36
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,1066.65,761.79
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,1058.6,755.56
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,1046.84,747.31
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,1028.21,735.64
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,1006.1,722.0
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,977.94,704.68
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,946.74,685.53
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,908.74,662.0
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,868.29,636.82
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,820.42,606.54
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,771.01,574.88
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,715.24,538.83
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,665.2,505.98
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,599.46,459.66
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,535.07,411.69
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,460.92,355.22
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,390.82,299.21
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,305.89,229.78
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,230.04,163.2
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,105.96,21.06
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,75.58,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,199.25,137.71
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,276.17,215.62
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,363.55,292.22
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,435.05,354.11
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,511.21,417.05
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,576.39,468.09
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,643.21,517.79
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,702.32,558.4
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,754.13,592.3
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,804.09,622.6
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,852.59,650.75
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,894.52,678.52
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,934.17,704.33
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,966.74,725.01
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,996.27,743.46
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,1019.41,758.51
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,1039.15,771.45
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,1053.01,779.47
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,1063.24,785.26
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,1066.33,787.42
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,1065.66,787.35
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,1057.7,782.66
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,1046.07,775.75
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,1027.61,764.15
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,1005.7,750.39
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,977.14,732.51
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,945.57,712.58
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,907.41,688.68
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,866.84,662.93
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,819.56,631.1
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,778.26,603.2
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,720.9,563.45
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,663.18,522.73
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,597.25,473.76
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,532.75,423.34
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,457.42,363.56
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,386.25,304.52
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,300.74,232.22
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,229.22,166.59
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,103.83,14.82
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,24.48,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,72.79,47.36
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,112.38,86.53
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,154.21,123.5
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,183.29,149.47
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,222.76,183.29
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,257.56,212.0
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,292.89,240.34
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,324.73,265.54
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,356.79,290.44
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,384.31,311.21
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,411.4,331.34
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,419.67,335.99
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,426.52,339.52
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,725.0,575.79
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,992.32,767.15
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,1014.27,780.58
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,1032.84,793.1
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,1043.36,798.57
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,1050.18,801.66
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,1051.23,801.89
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,1048.62,799.79
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,1039.61,792.2
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,1027.02,782.37
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,1006.98,768.47
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,983.65,752.45
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,954.19,732.56
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,921.86,710.69
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,783.62,611.83
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,627.61,494.61
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,600.47,475.84
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,570.84,454.41
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,614.96,491.17
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,632.98,506.57
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,564.7,453.26
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,498.58,400.01
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,427.13,341.54
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,357.64,282.77
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,269.75,208.11
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,193.11,139.27
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,88.62,5.88
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,29.18,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,85.81,53.99
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,168.6,129.2
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,256.66,204.66
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,324.23,263.33
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,398.78,326.53
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,222.73,184.34
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.88,2.68
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,240.2,199.53
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,482.71,397.91
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,252.54,209.52
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,12.8,5.08
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,19.02,10.26
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,20.27,11.28
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,21.52,12.3
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,210.02,169.52
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,421.74,338.83
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,245.82,197.02
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,75.74,56.73
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,266.41,214.06
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,486.42,387.88
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,780.01,620.47
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,1012.71,788.89
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,806.92,640.37
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,577.49,461.46
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,559.94,449.61
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,541.42,436.29
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,395.86,320.32
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,258.56,207.99
