Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,39.53,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,108.31,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,201.19,151.18
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,298.3,240.85
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,374.0,308.67
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,456.84,379.9
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,526.9,437.52
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,596.62,492.45
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,657.94,537.33
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,719.85,580.37
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,772.75,615.33
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,824.74,648.64
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,869.2,677.63
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,911.72,704.89
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,936.66,718.63
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,968.53,737.19
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,993.55,750.82
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,1015.44,762.0
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,1031.06,767.72
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,1043.27,771.01
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,1047.79,773.07
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,1048.72,773.03
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,1042.65,767.2
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,1033.02,759.33
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,1015.42,749.16
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,994.51,736.96
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,966.91,720.91
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,936.39,702.8
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,899.08,680.81
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,868.39,663.1
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,821.75,632.98
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,773.51,601.21
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,715.96,561.18
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,658.24,520.23
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,591.76,470.15
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,526.87,418.62
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,449.06,358.1
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,380.22,301.54
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,288.99,224.5
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,209.15,148.57
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,93.89,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.04,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,181.2,136.72
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,332.95,272.56
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,410.52,344.09
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,494.47,418.59
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,566.91,480.48
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,642.36,542.29
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,698.56,584.41
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,760.94,630.02
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,816.16,668.77
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,870.48,705.84
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,915.92,734.68
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,959.14,761.13
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,995.3,782.52
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,1028.54,801.63
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,1053.8,816.8
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,1075.56,829.54
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,1091.19,836.99
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,1103.03,841.97
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,1107.33,844.08
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,1107.7,843.82
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,1100.99,837.45
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,1090.4,828.76
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,1073.04,817.31
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,1052.03,803.6
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,1023.99,785.7
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,992.7,765.64
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,955.21,741.21
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,915.06,714.79
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,866.49,682.09
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,816.36,647.81
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,759.33,607.85
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,701.75,566.63
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,635.27,516.57
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,575.12,467.71
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,497.45,405.13
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,423.84,342.84
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,332.33,263.02
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,250.63,181.29
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,111.92,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,45.14,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,120.51,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,212.57,158.87
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,306.35,249.41
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,381.69,317.73
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,459.84,385.87
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,527.4,442.12
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,597.43,497.85
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,658.83,545.31
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,720.78,591.38
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,773.68,628.54
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,825.62,664.27
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,869.81,694.4
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,912.02,722.81
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,946.74,744.26
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,968.21,756.23
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,992.88,770.65
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,1014.42,782.83
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,1029.81,790.82
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,1041.8,796.61
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,1045.86,799.09
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,1046.34,799.38
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,1040.1,795.31
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,1030.31,789.07
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,1013.6,778.26
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,993.58,765.36
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,965.95,745.85
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,935.45,724.47
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,907.83,706.52
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,867.83,679.64
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,820.9,647.58
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,772.46,613.97
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,715.32,573.14
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,657.98,531.36
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,590.94,480.62
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,525.51,428.3
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,448.06,365.08
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,379.81,306.63
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,289.39,228.49
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,210.04,151.31
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,94.55,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,42.87,27.73
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,73.04,56.13
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,105.35,85.19
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,139.03,115.23
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,182.56,152.89
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,217.49,182.63
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,133.28,110.29
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,58.88,45.07
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,120.05,97.32
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,186.23,152.49
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,249.87,204.87
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,299.99,245.34
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,274.36,222.96
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,228.85,184.73
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,269.66,217.75
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,291.66,235.32
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,229.45,184.28
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,189.86,151.33
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,291.71,234.79
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,378.74,304.53
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,197.14,158.72
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,33.98,22.83
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,119.83,94.71
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,217.28,174.56
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,186.02,148.87
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,155.52,123.86
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,328.88,270.07
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,481.96,395.1
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,266.12,220.0
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,64.73,49.29
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,58.04,43.95
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,51.36,38.43
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,44.27,32.42
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,37.2,26.35
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,29.72,19.9
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,22.26,13.37
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,15.23,7.13
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.21,0.73
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.15,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,10.68,3.45
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,16.05,8.3
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,21.42,13.14
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,26.81,17.93
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,32.21,22.69
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,51.78,39.77
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,72.7,57.87
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,47.61,35.88
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,23.95,15.21
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,16.51,8.71
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,9.08,2.23
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,53.5,40.56
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,100.51,80.62
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,121.14,97.95
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,142.26,115.64
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,150.41,122.43
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,158.68,129.37
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,90.56,71.84
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,29.83,20.01
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,33.15,22.83
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,36.47,25.64
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,44.37,32.42
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,52.28,39.21
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,49.35,36.76
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,46.42,34.32
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,31.85,21.86
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,60.56,46.73
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,110.18,89.35
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,98.8,79.91
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,87.51,70.51
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,74.78,59.59
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,62.11,48.59
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,49.47,37.48
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,36.82,26.24
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,25.2,15.81
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.4
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,2.87,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.92,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.39,0.74
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.86,2.96
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,12.34,5.15
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,14.82,7.31
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,21.02,12.71
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,27.24,18.09
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,49.28,37.11
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,71.83,56.41
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,43.06,31.56
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,14.86,7.2
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,39.76,28.55
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,64.79,49.76
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,91.57,72.36
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,120.01,96.18
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,74.86,58.07
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,33.98,23.39
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,89.61,70.55
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,151.71,122.51
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,133.19,107.03
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,115.1,91.95
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,80.15,62.6
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,48.11,35.49
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,49.35,36.53
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,50.58,37.56
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,101.84,81.3
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,160.08,130.58
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,304.71,255.68
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,426.04,358.2
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,389.06,328.18
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,352.37,298.34
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,310.48,262.98
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,269.66,227.84
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,224.66,188.73
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,181.65,150.42
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,131.18,104.83
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,84.72,60.17
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,38.11,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.63
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,11.51,4.35
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,15.63,8.07
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,19.77,11.73
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,23.91,15.35
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,43.44,32.39
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,63.34,49.58
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,60.13,46.67
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,57.21,44.05
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,45.76
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,61.41,47.46
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,51.0,38.36
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,40.6,29.33
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,55.19,41.76
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,69.82,54.12
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,46.04,33.84
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,22.35,13.57
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,96.74,76.99
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,180.9,147.04
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,304.21,249.14
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,434.63,352.87
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,316.96,258.35
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,205.31,166.81
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,361.26,297.53
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,475.53,390.66
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,265.37,220.39
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,54.73,41.29
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,56.8,43.32
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,58.88,45.2
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,52.61,39.92
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,46.35,34.6
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,300.34,256.87
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,497.17,417.26
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,420.73,350.93
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,349.33,288.3
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,267.75,215.32
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,195.52,143.07
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,88.85,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,81.39,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,193.65,132.48
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,297.52,241.93
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,370.13,311.47
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,455.28,389.3
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,526.1,452.46
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,600.12,516.25
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,508.7,437.34
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,380.49,325.33
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,411.16,350.15
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,441.16,373.6
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,242.06,204.88
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,48.07,35.61
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,74.96,58.41
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,104.37,83.02
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,98.55,77.99
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,92.89,73.14
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,135.44,108.7
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,180.09,145.53
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,131.43,104.99
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,85.5,66.52
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,94.15,73.8
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,102.96,81.2
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,98.4,77.44
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,93.88,73.73
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,89.86,70.45
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,85.87,67.21
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,85.14,66.72
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,84.49,66.3
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,82.52,64.78
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,80.66,63.35
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,72.21,56.41
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,63.82,49.45
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,296.44,252.41
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,462.08,389.21
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,382.48,320.51
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,312.0,258.56
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,224.34,181.15
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,148.55,108.95
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,67.79,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,56.41,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,159.31,106.05
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,254.2,206.31
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,329.77,275.73
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,413.27,348.95
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,480.25,405.96
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,550.57,463.16
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,611.76,510.75
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,674.17,555.94
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,722.29,588.28
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,774.39,622.71
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,509.36,418.58
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,151.93,122.19
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,160.62,129.96
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,169.52,136.87
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,401.76,328.88
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,627.41,501.97
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,648.74,514.54
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,669.09,528.3
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,671.03,529.31
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,671.56,529.59
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,669.67,527.9
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,666.34,525.27
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,650.75,513.89
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,633.95,501.78
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,781.92,613.16
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,900.45,693.86
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,601.9,477.9
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,271.52,217.84
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,463.93,376.15
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,628.88,500.52
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,567.54,453.0
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,514.87,413.32
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,457.97,368.92
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,402.7,324.65
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,338.9,275.07
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,279.22,226.08
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,207.0,164.3
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,143.34,103.94
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,65.24,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,25.06,11.9
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,46.05,33.96
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,79.76,64.76
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,109.61,92.27
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,140.28,120.14
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,172.47,148.99
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,228.21,198.55
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,274.11,239.03
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,197.09,170.1
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,120.83,100.96
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,170.04,144.4
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,239.25,204.52
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,247.16,210.8
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,255.17,217.24
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,286.32,243.99
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,318.15,271.15
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,356.01,303.73
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,394.43,336.57
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,499.63,426.95
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,605.34,515.89
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,529.51,451.93
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,475.75,405.75
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,453.15,386.84
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,430.55,367.83
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,402.36,344.28
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,355.16,304.8
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,285.32,244.6
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,218.08,185.88
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,255.25,219.7
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,305.55,264.06
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,277.5,240.47
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,249.99,217.12
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,219.52,190.52
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,189.48,163.83
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,156.04,133.76
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,123.63,104.06
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,88.76,71.63
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,47.99,33.17
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,21.13,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
