Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,326.56,280.57
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,414.96,363.44
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,486.38,429.86
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,561.55,497.05
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,625.16,550.74
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,689.93,602.07
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,633.86,553.6
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,548.62,478.68
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,625.97,542.8
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,715.08,612.69
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,842.97,711.41
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,957.71,796.8
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,864.37,722.28
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,730.52,614.66
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,608.16,513.58
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,481.38,406.37
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,637.56,536.71
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,796.25,662.08
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,806.76,668.23
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,814.72,673.23
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,931.41,760.75
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,1010.25,817.68
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,986.11,799.84
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,958.91,780.84
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,924.05,756.22
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,886.72,729.73
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,841.81,697.33
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,803.28,669.51
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,747.99,628.54
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,692.16,586.44
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,626.79,534.98
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,562.67,481.83
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,487.25,417.05
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,415.63,353.16
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,326.68,272.75
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,252.41,199.68
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,117.55,29.81
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,15.5,0.15,1.5,33.5,102.53,0.0
2016,12,20,8,0,363.0,31.0,0.1,2.0,67.0,220.95,170.94
2016,12,20,8,15,456.0,40.0,0.2,2.5,110.5,297.48,244.3
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,383.58,319.82
2016,12,20,8,45,604.5,55.0,0.45,3.5,199.5,452.46,379.36
2016,12,20,9,0,660.0,61.0,0.6,4.0,245.0,525.57,440.18
2016,12,20,9,15,697.5,65.5,0.75,4.5,288.5,584.07,487.61
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,648.36,536.46
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,702.43,575.14
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,756.14,612.7
2016,12,20,10,15,802.5,79.5,1.3,7.5,443.5,802.84,644.88
2016,12,20,10,30,821.0,82.0,1.4,8.0,477.0,848.12,675.64
2016,12,20,10,45,832.5,84.0,1.55,9.0,504.5,884.71,699.3
2016,12,20,11,0,844.0,86.0,1.7,10.0,532.0,918.96,721.15
2016,12,20,11,15,852.5,87.0,1.8,10.5,552.0,946.54,738.9
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,971.27,754.75
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,989.58,766.89
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,993.2,769.1
2016,12,20,12,15,569.5,178.0,2.25,12.0,511.0,809.39,640.04
2016,12,20,12,30,264.0,269.0,2.3,12.0,425.0,589.64,472.12
2016,12,20,12,45,140.5,242.0,2.35,12.5,325.0,410.07,332.42
2016,12,20,13,0,17.0,215.0,2.4,13.0,225.0,213.73,172.12
2016,12,20,13,15,25.0,222.0,2.4,13.0,236.5,229.43,185.85
2016,12,20,13,30,33.0,229.0,2.4,13.0,248.0,265.94,215.71
2016,12,20,13,45,95.0,236.5,2.45,13.5,287.5,335.19,273.26
2016,12,20,14,0,157.0,244.0,2.5,14.0,327.0,422.09,343.12
2016,12,20,14,15,494.0,161.0,2.45,14.0,404.0,666.81,539.73
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,855.77,677.92
2016,12,20,14,45,796.0,80.5,2.4,14.0,444.5,802.66,639.06
2016,12,20,15,0,761.0,83.0,2.4,14.0,408.0,748.84,601.43
2016,12,20,15,15,735.0,79.5,2.2,13.5,369.5,694.93,562.81
2016,12,20,15,30,709.0,76.0,2.0,13.0,331.0,645.41,526.72
2016,12,20,15,45,677.0,70.0,1.8,13.0,288.5,584.3,479.61
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,524.35,431.03
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,451.09,372.1
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,382.08,314.11
2016,12,20,16,45,445.5,42.5,1.35,10.0,113.0,298.85,242.41
2016,12,20,17,0,359.0,33.0,1.3,9.0,70.0,224.41,173.44
2016,12,20,17,15,179.5,16.5,1.35,8.5,35.0,106.35,31.29
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,15.5,3.25,5.0,33.0,101.21,0.0
2016,12,21,8,0,360.0,31.0,3.6,6.0,66.0,218.88,168.5
2016,12,21,8,15,454.5,40.0,3.55,6.5,109.5,295.87,244.61
2016,12,21,8,30,549.0,49.0,3.5,7.0,153.0,382.59,322.78
2016,12,21,8,45,608.0,54.5,3.5,8.0,199.0,452.9,384.4
2016,12,21,9,0,667.0,60.0,3.5,9.0,245.0,527.75,447.12
2016,12,21,9,15,704.5,64.5,3.7,10.0,288.5,586.68,495.1
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,651.26,544.18
2016,12,21,9,45,768.0,72.0,4.1,12.0,371.5,706.21,584.17
2016,12,21,10,0,794.0,75.0,4.3,13.0,411.0,760.87,623.27
2016,12,21,10,15,558.0,137.0,4.3,13.5,382.5,659.04,542.46
2016,12,21,10,30,322.0,199.0,4.3,14.0,354.0,524.15,431.03
2016,12,21,10,45,238.5,221.0,4.35,14.5,339.5,464.54,381.39
2016,12,21,11,0,155.0,243.0,4.4,15.0,325.0,418.56,341.39
2016,12,21,11,15,150.5,252.5,4.4,15.5,334.5,428.15,347.83
2016,12,21,11,30,146.0,262.0,4.4,16.0,344.0,437.27,353.69
2016,12,21,11,45,166.0,268.0,4.4,16.5,363.0,465.73,375.49
2016,12,21,12,0,186.0,274.0,4.4,17.0,382.0,494.26,397.1
2016,12,21,12,15,304.5,255.0,4.4,17.0,434.0,612.55,490.74
2016,12,21,12,30,423.0,236.0,4.4,17.0,486.0,730.11,580.97
2016,12,21,12,45,428.0,233.0,4.4,17.5,484.0,731.08,580.12
2016,12,21,13,0,433.0,230.0,4.4,18.0,482.0,730.12,578.63
2016,12,21,13,15,653.0,157.0,4.35,18.0,529.0,868.69,683.52
2016,12,21,13,30,873.0,84.0,4.3,18.0,576.0,969.34,754.58
2016,12,21,13,45,631.0,148.0,4.25,18.5,497.5,816.34,643.5
2016,12,21,14,0,389.0,212.0,4.2,19.0,419.0,620.56,495.27
2016,12,21,14,15,384.5,202.0,4.1,19.0,398.0,595.23,477.58
2016,12,21,14,30,380.0,192.0,4.0,19.0,377.0,568.9,458.15
2016,12,21,14,45,335.0,184.0,3.9,19.0,338.5,509.54,412.26
2016,12,21,15,0,290.0,176.0,3.8,19.0,300.0,452.25,367.47
2016,12,21,15,15,279.5,161.0,3.4,18.5,271.5,415.87,339.59
2016,12,21,15,30,269.0,146.0,3.0,18.0,243.0,379.69,311.29
2016,12,21,15,45,465.0,103.5,2.7,17.5,246.0,469.78,385.85
2016,12,21,16,0,661.0,61.0,2.4,17.0,249.0,532.08,434.98
2016,12,21,16,15,605.0,55.5,2.2,16.0,203.5,459.02,375.43
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,390.16,317.7
2016,12,21,16,45,460.5,41.0,1.85,14.0,114.5,305.57,245.28
2016,12,21,17,0,372.0,32.0,1.7,13.0,71.0,229.98,176.14
2016,12,21,17,15,186.0,16.0,1.75,12.5,35.5,108.96,37.19
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.0,93.23,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,62.0,201.07,153.46
2016,12,22,8,15,415.0,41.5,4.55,7.5,105.0,277.19,228.76
2016,12,22,8,30,511.0,51.0,4.7,8.0,148.0,363.18,306.72
2016,12,22,8,45,574.5,57.5,4.9,8.5,193.5,435.56,371.53
2016,12,22,9,0,638.0,64.0,5.1,9.0,239.0,512.98,438.54
2016,12,22,9,15,676.5,68.5,5.05,9.5,282.5,575.28,490.45
2016,12,22,9,30,715.0,73.0,5.0,10.0,326.0,639.32,540.96
2016,12,22,9,45,742.5,76.5,5.0,10.5,365.5,690.73,579.55
2016,12,22,10,0,770.0,80.0,5.0,11.0,405.0,746.39,620.59
2016,12,22,10,15,789.0,82.5,4.85,11.5,439.0,793.23,653.14
2016,12,22,10,30,808.0,85.0,4.7,12.0,473.0,838.71,683.9
2016,12,22,10,45,821.5,86.5,4.6,12.5,500.5,876.34,708.47
2016,12,22,11,0,835.0,88.0,4.5,13.0,528.0,911.77,731.05
2016,12,22,11,15,843.5,89.5,4.4,13.5,548.5,940.0,748.09
2016,12,22,11,30,852.0,91.0,4.3,14.0,569.0,965.42,762.96
2016,12,22,11,45,872.0,85.5,4.2,14.5,584.5,979.04,769.64
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,1000.84,782.39
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,1008.62,786.71
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,1012.98,788.89
2016,12,22,12,45,892.0,81.5,3.85,15.5,604.5,1009.38,784.58
2016,12,22,13,0,889.0,82.0,3.8,16.0,600.0,1002.35,778.16
2016,12,22,13,15,884.5,81.5,3.75,16.0,588.5,989.22,769.14
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,972.83,758.05
2016,12,22,13,45,872.0,80.0,3.65,16.0,557.5,949.3,742.07
2016,12,22,14,0,864.0,79.0,3.6,16.0,538.0,922.87,724.17
2016,12,22,14,15,852.0,77.5,3.55,16.0,511.5,899.18,708.28
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,862.87,683.28
2016,12,22,14,45,817.5,75.5,3.45,16.0,450.5,816.65,650.97
2016,12,22,15,0,795.0,75.0,3.4,16.0,416.0,769.11,617.38
2016,12,22,15,15,770.5,72.0,3.1,15.5,377.5,715.96,579.01
2016,12,22,15,30,746.0,69.0,2.8,15.0,339.0,662.36,539.62
2016,12,22,15,45,707.0,65.0,2.55,14.5,295.5,597.26,490.69
2016,12,22,16,0,668.0,61.0,2.3,14.0,252.0,537.7,443.16
2016,12,22,16,15,612.5,55.5,2.1,13.5,206.5,464.57,383.14
2016,12,22,16,30,557.0,50.0,1.9,13.0,161.0,395.58,324.32
2016,12,22,16,45,463.5,41.5,1.7,12.5,117.0,308.48,248.97
2016,12,22,17,0,370.0,33.0,1.5,12.0,73.0,230.79,177.85
2016,12,22,17,15,185.0,16.5,1.55,11.5,36.5,110.0,43.12
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.0,2.6,9.5,15.0,12.41,0.0
2016,12,23,8,0,0.0,30.0,3.0,10.0,30.0,27.43,16.15
2016,12,23,8,15,13.0,49.5,3.2,10.5,52.0,58.63,44.02
2016,12,23,8,30,26.0,69.0,3.4,11.0,74.0,86.73,68.93
2016,12,23,8,45,36.0,88.5,3.6,11.5,97.5,114.03,92.96
2016,12,23,9,0,46.0,108.0,3.8,12.0,121.0,142.24,117.39
2016,12,23,9,15,52.5,126.5,3.85,12.5,143.5,167.67,138.97
2016,12,23,9,30,59.0,145.0,3.9,13.0,166.0,193.77,160.69
2016,12,23,9,45,63.0,161.5,3.95,13.5,186.5,216.02,178.78
2016,12,23,10,0,67.0,178.0,4.0,14.0,207.0,238.72,196.96
2016,12,23,10,15,41.0,177.5,4.0,14.5,195.5,215.28,176.09
2016,12,23,10,30,15.0,177.0,4.0,15.0,184.0,175.47,141.79
2016,12,23,10,45,16.0,187.0,4.0,16.0,195.0,185.98,149.7
2016,12,23,11,0,17.0,197.0,4.0,17.0,206.0,196.69,157.61
2016,12,23,11,15,19.0,205.5,4.05,17.0,216.0,206.93,165.75
2016,12,23,11,30,21.0,214.0,4.1,17.0,226.0,217.38,174.07
2016,12,23,11,45,20.5,217.0,4.15,17.5,229.0,219.66,175.39
2016,12,23,12,0,20.0,220.0,4.2,18.0,232.0,222.05,176.85
2016,12,23,12,15,20.0,221.5,4.2,18.0,233.5,223.46,177.89
2016,12,23,12,30,20.0,223.0,4.2,18.0,235.0,224.98,179.08
2016,12,23,12,45,53.5,245.5,4.2,18.5,277.0,305.39,243.94
2016,12,23,13,0,87.0,268.0,4.2,19.0,319.0,366.64,292.46
2016,12,23,13,15,52.5,240.0,4.15,19.0,270.5,297.95,237.37
2016,12,23,13,30,18.0,212.0,4.1,19.0,222.0,212.14,168.19
2016,12,23,13,45,9.0,171.0,4.1,19.5,176.0,161.11,126.85
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,112.28,86.85
2016,12,23,14,15,0.0,137.5,3.95,20.0,137.5,120.06,93.38
2016,12,23,14,30,0.0,145.0,3.8,20.0,145.0,128.31,100.26
2016,12,23,14,45,0.0,123.5,3.65,20.0,123.5,107.59,83.51
2016,12,23,15,0,0.0,102.0,3.5,20.0,102.0,87.25,66.98
2016,12,23,15,15,0.0,92.0,3.05,19.5,92.0,78.27,59.83
2016,12,23,15,30,0.0,82.0,2.6,19.0,82.0,69.36,52.65
2016,12,23,15,45,251.0,84.5,2.2,19.0,156.5,297.1,245.18
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,458.85,372.81
2016,12,23,16,15,443.5,77.5,1.55,18.0,188.5,383.24,310.99
2016,12,23,16,30,385.0,68.0,1.3,17.0,146.0,317.34,256.34
2016,12,23,16,45,301.5,54.5,1.1,16.5,105.5,239.43,190.19
2016,12,23,17,0,218.0,41.0,0.9,16.0,65.0,170.58,129.3
2016,12,23,17,15,109.0,20.5,0.9,16.0,32.5,82.77,34.22
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.5,16.5,2.75,17.5,28.0,76.5,0.0
2016,12,24,8,0,245.0,33.0,3.0,18.0,56.0,168.33,121.23
2016,12,24,8,15,340.0,44.5,3.1,18.0,96.5,241.78,190.78
2016,12,24,8,30,435.0,56.0,3.2,18.0,137.0,325.32,263.42
2016,12,24,8,45,499.0,63.5,3.3,18.5,181.0,395.62,323.35
2016,12,24,9,0,563.0,71.0,3.4,19.0,225.0,471.03,385.42
2016,12,24,9,15,604.5,76.5,3.6,19.5,267.0,533.43,435.46
2016,12,24,9,30,646.0,82.0,3.8,20.0,309.0,597.96,485.59
2016,12,24,9,45,680.5,84.5,4.0,20.5,348.5,655.18,527.55
2016,12,24,10,0,715.0,87.0,4.2,21.0,388.0,713.04,569.1
2016,12,24,10,15,371.0,137.5,4.35,21.5,294.5,499.71,402.71
2016,12,24,10,30,27.0,188.0,4.5,22.0,201.0,198.0,156.22
2016,12,24,10,45,13.5,119.0,4.7,22.5,125.5,114.46,88.57
2016,12,24,11,0,0.0,50.0,4.9,23.0,50.0,41.42,28.37
2016,12,24,11,15,64.0,155.5,5.0,23.0,192.0,210.93,167.79
2016,12,24,11,30,128.0,261.0,5.1,23.0,334.0,418.25,330.84
2016,12,24,11,45,66.0,222.5,5.2,23.5,260.0,290.25,228.69
2016,12,24,12,0,4.0,184.0,5.3,24.0,186.0,168.55,130.12
2016,12,24,12,15,14.5,207.5,5.3,24.0,216.0,203.13,158.02
2016,12,24,12,30,25.0,231.0,5.3,24.0,246.0,238.54,186.23
2016,12,24,12,45,115.5,253.0,5.35,24.0,320.5,398.34,313.62
2016,12,24,13,0,206.0,275.0,5.4,24.0,395.0,515.67,405.39
2016,12,24,13,15,103.0,185.5,5.35,24.0,245.5,303.77,240.34
2016,12,24,13,30,0.0,96.0,5.3,24.0,96.0,80.21,59.46
2016,12,24,13,45,0.0,82.0,5.3,24.0,82.0,68.13,49.87
2016,12,24,14,0,0.0,68.0,5.3,24.0,68.0,56.42,40.44
2016,12,24,14,15,0.0,64.5,5.15,24.0,64.5,53.49,38.13
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,50.56,35.82
2016,12,24,14,45,0.0,61.0,4.85,24.0,61.0,50.55,35.89
2016,12,24,15,0,0.0,61.0,4.7,24.0,61.0,50.54,35.96
2016,12,24,15,15,0.0,55.0,4.45,23.5,55.0,45.53,32.01
2016,12,24,15,30,0.0,49.0,4.2,23.0,49.0,40.52,28.02
2016,12,24,15,45,266.5,65.0,4.0,22.5,141.5,282.81,232.31
2016,12,24,16,0,533.0,81.0,3.8,22.0,234.0,474.07,384.96
2016,12,24,16,15,474.0,72.5,3.8,21.5,191.0,401.05,325.04
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,329.68,265.69
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,247.41,195.5
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,175.32,131.91
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,85.26,38.1
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.0,14.5,5.95,18.5,29.5,90.82,0.0
2016,12,25,8,0,326.0,29.0,6.2,19.0,59.0,199.33,143.21
2016,12,25,8,15,423.5,38.0,6.5,19.0,101.5,275.1,217.64
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,361.18,294.01
2016,12,25,8,45,580.0,53.5,7.1,19.5,189.0,430.98,355.14
2016,12,25,9,0,639.0,60.0,7.4,20.0,234.0,505.53,418.28
2016,12,25,9,15,473.0,97.0,7.6,20.5,238.0,459.92,380.58
2016,12,25,9,30,307.0,134.0,7.8,21.0,242.0,388.72,320.53
2016,12,25,9,45,308.5,152.0,8.0,21.5,271.0,423.44,347.89
2016,12,25,10,0,310.0,170.0,8.2,22.0,300.0,457.53,374.01
2016,12,25,10,15,202.5,191.5,8.25,22.0,279.0,385.75,313.8
2016,12,25,10,30,95.0,213.0,8.3,22.0,258.0,305.22,245.81
2016,12,25,10,45,51.5,196.5,8.35,22.5,221.5,245.78,196.1
2016,12,25,11,0,8.0,180.0,8.4,23.0,185.0,170.25,133.18
2016,12,25,11,15,4.0,155.0,8.3,23.0,157.5,140.34,108.79
2016,12,25,11,30,0.0,130.0,8.2,23.0,130.0,111.82,85.47
2016,12,25,11,45,2.0,156.5,8.1,23.5,157.5,139.24,107.38
2016,12,25,12,0,4.0,183.0,8.0,24.0,185.0,167.51,129.76
2016,12,25,12,15,4.5,184.5,7.85,24.0,187.0,169.35,131.16
2016,12,25,12,30,5.0,186.0,7.7,24.0,189.0,171.31,132.7
2016,12,25,12,45,399.0,150.5,7.55,24.5,384.0,605.41,484.11
2016,12,25,13,0,793.0,115.0,7.4,25.0,579.0,959.15,745.62
2016,12,25,13,15,561.5,180.0,7.15,25.0,505.5,796.38,624.98
2016,12,25,13,30,330.0,245.0,6.9,25.0,432.0,617.83,486.45
2016,12,25,13,45,326.0,238.5,6.65,25.0,418.0,600.86,474.12
2016,12,25,14,0,322.0,232.0,6.4,25.0,404.0,582.92,460.61
2016,12,25,14,15,203.5,224.5,6.15,24.5,331.0,438.23,348.33
2016,12,25,14,30,85.0,217.0,5.9,24.0,258.0,301.29,239.11
2016,12,25,14,45,42.5,140.5,5.7,24.0,161.0,172.79,136.36
2016,12,25,15,0,0.0,64.0,5.5,24.0,64.0,53.04,37.97
2016,12,25,15,15,0.0,58.0,5.2,23.5,58.0,48.03,34.06
2016,12,25,15,30,0.0,52.0,4.9,23.0,52.0,43.02,30.07
2016,12,25,15,45,233.0,75.5,4.6,23.0,143.0,273.4,223.75
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,446.45,361.72
2016,12,25,16,15,404.5,88.5,4.05,22.5,191.0,373.99,302.16
2016,12,25,16,30,343.0,78.0,3.8,22.0,148.0,306.94,246.24
2016,12,25,16,45,247.5,63.0,3.55,21.5,106.5,223.21,175.76
2016,12,25,17,0,152.0,48.0,3.3,21.0,65.0,141.71,106.19
2016,12,25,17,15,76.0,24.0,3.3,21.0,32.5,67.64,31.53
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,143.5,15.5,2.35,19.5,28.5,83.99,0.0
2016,12,26,8,0,287.0,31.0,2.6,20.0,57.0,183.58,129.81
2016,12,26,8,15,386.5,41.0,2.6,20.0,98.5,259.51,202.55
2016,12,26,8,30,486.0,51.0,2.6,20.0,140.0,345.88,276.87
2016,12,26,8,45,552.5,57.0,2.65,20.5,185.0,417.98,337.56
2016,12,26,9,0,619.0,63.0,2.7,21.0,230.0,495.44,400.27
2016,12,26,9,15,659.0,67.5,2.8,21.5,273.5,557.87,449.28
2016,12,26,9,30,699.0,72.0,2.9,22.0,317.0,622.26,497.44
2016,12,26,9,45,735.5,73.0,3.0,22.5,357.5,677.26,536.43
2016,12,26,10,0,772.0,74.0,3.1,23.0,398.0,737.02,577.99
2016,12,26,10,15,790.5,76.5,3.2,23.0,432.0,783.67,610.41
2016,12,26,10,30,809.0,79.0,3.3,23.0,466.0,828.98,641.6
2016,12,26,10,45,830.5,78.0,3.4,23.5,495.0,870.95,668.87
2016,12,26,11,0,852.0,77.0,3.5,24.0,524.0,901.09,687.67
2016,12,26,11,15,437.5,147.0,3.5,24.0,377.5,615.8,482.02
2016,12,26,11,30,23.0,217.0,3.5,24.0,231.0,222.46,172.44
2016,12,26,11,45,187.0,233.5,3.55,24.5,342.5,443.31,348.17
2016,12,26,12,0,351.0,250.0,3.6,25.0,454.0,650.31,502.88
2016,12,26,12,15,354.5,251.5,3.5,25.0,459.0,658.01,506.81
2016,12,26,12,30,358.0,253.0,3.4,25.0,464.0,664.4,510.99
2016,12,26,12,45,201.5,251.0,3.35,25.5,370.0,482.14,373.35
2016,12,26,13,0,45.0,249.0,3.3,26.0,276.0,300.98,231.95
2016,12,26,13,15,63.0,253.0,3.15,26.0,289.5,323.96,250.7
2016,12,26,13,30,81.0,257.0,3.0,26.0,303.0,346.77,268.61
2016,12,26,13,45,444.0,176.0,2.95,26.0,415.0,661.77,512.01
2016,12,26,14,0,807.0,95.0,2.9,26.0,527.0,902.16,680.35
2016,12,26,14,15,794.0,93.0,2.65,25.5,501.0,868.28,655.68
2016,12,26,14,30,781.0,91.0,2.4,25.0,475.0,832.19,631.69
2016,12,26,14,45,759.5,89.5,2.2,25.0,442.0,787.34,600.64
2016,12,26,15,0,738.0,88.0,2.0,25.0,409.0,746.15,571.98
2016,12,26,15,15,711.5,84.5,1.7,24.5,370.5,692.92,534.76
2016,12,26,15,30,685.0,81.0,1.4,24.0,332.0,639.57,496.86
2016,12,26,15,45,640.5,77.0,1.15,24.0,289.5,573.08,447.57
2016,12,26,16,0,596.0,73.0,0.9,24.0,247.0,508.69,397.79
2016,12,26,16,15,539.0,66.0,0.75,23.5,203.0,435.74,341.58
2016,12,26,16,30,482.0,59.0,0.6,23.0,159.0,367.03,286.66
2016,12,26,16,45,387.0,49.5,0.5,22.5,116.0,280.96,216.85
2016,12,26,17,0,292.0,40.0,0.4,22.0,73.0,203.67,151.57
2016,12,26,17,15,146.0,20.0,0.4,21.5,36.5,98.39,50.7
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,14.0,5.5,4.51,0.0
2016,12,27,8,0,0.0,11.0,2.2,14.0,11.0,9.04,1.3
2016,12,27,8,15,0.0,19.5,2.2,14.0,19.5,16.06,7.78
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,23.09,14.02
2016,12,27,8,45,0.0,37.5,2.2,14.5,37.5,30.97,20.89
2016,12,27,9,0,0.0,47.0,2.2,15.0,47.0,38.86,27.68
2016,12,27,9,15,0.0,56.5,2.15,15.5,56.5,46.77,34.37
2016,12,27,9,30,0.0,66.0,2.1,16.0,66.0,54.7,40.97
2016,12,27,9,45,0.0,74.5,2.05,16.5,74.5,61.92,46.88
2016,12,27,10,0,0.0,83.0,2.0,17.0,83.0,69.42,52.96
2016,12,27,10,15,0.0,90.5,2.0,17.5,90.5,76.03,58.23
2016,12,27,10,30,0.0,98.0,2.0,18.0,98.0,82.7,63.5
2016,12,27,10,45,0.0,104.5,2.0,18.5,104.5,88.48,67.99
2016,12,27,11,0,0.0,111.0,2.0,19.0,111.0,94.3,72.5
2016,12,27,11,15,273.5,147.5,2.0,19.0,300.5,436.9,353.3
2016,12,27,11,30,547.0,184.0,2.0,19.0,490.0,774.49,603.25
2016,12,27,11,45,310.5,223.5,2.0,19.0,398.5,574.3,450.29
2016,12,27,12,0,74.0,263.0,2.0,19.0,307.0,347.07,273.17
2016,12,27,12,15,73.0,266.0,1.95,19.0,309.5,349.73,276.02
2016,12,27,12,30,72.0,269.0,1.9,19.0,312.0,352.41,277.87
2016,12,27,12,45,53.5,255.5,1.85,19.5,287.5,317.2,249.58
2016,12,27,13,0,35.0,242.0,1.8,20.0,263.0,282.39,221.67
2016,12,27,13,15,43.5,243.5,1.75,20.0,269.0,292.9,230.37
2016,12,27,13,30,52.0,245.0,1.7,20.0,275.0,303.42,238.88
2016,12,27,13,45,97.0,246.5,1.65,20.0,300.0,349.07,275.82
2016,12,27,14,0,142.0,248.0,1.6,20.0,325.0,412.96,325.7
2016,12,27,14,15,416.0,185.0,1.55,20.0,393.5,626.0,490.88
2016,12,27,14,30,690.0,122.0,1.5,20.0,462.0,794.48,611.98
2016,12,27,14,45,675.5,116.0,1.5,20.0,430.5,752.82,582.14
2016,12,27,15,0,661.0,110.0,1.5,20.0,399.0,709.78,553.25
2016,12,27,15,15,632.0,105.0,1.45,20.0,361.5,655.26,515.14
2016,12,27,15,30,603.0,100.0,1.4,20.0,324.0,600.93,476.17
2016,12,27,15,45,562.0,94.0,1.35,20.0,282.0,537.5,428.62
2016,12,27,16,0,521.0,88.0,1.3,20.0,240.0,475.93,381.12
2016,12,27,16,15,463.5,78.5,1.15,19.5,197.0,399.33,320.77
2016,12,27,16,30,406.0,69.0,1.0,19.0,154.0,332.63,266.17
2016,12,27,16,45,321.5,56.5,0.9,18.5,112.5,253.78,200.43
2016,12,27,17,0,237.0,44.0,0.8,18.0,71.0,184.01,140.08
2016,12,27,17,15,133.0,26.5,0.8,17.5,40.0,103.83,57.96
2016,12,27,17,30,29.0,9.0,0.8,17.0,9.0,17.85,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,26.0,17.0,3.35,18.5,19.0,24.11,0.0
2016,12,28,8,0,52.0,34.0,3.7,19.0,38.0,68.4,45.34
2016,12,28,8,15,101.5,55.0,3.9,19.5,71.0,118.79,91.13
2016,12,28,8,30,151.0,76.0,4.1,20.0,104.0,183.08,146.03
2016,12,28,8,45,191.5,94.5,4.3,20.5,140.0,234.71,190.16
2016,12,28,9,0,232.0,113.0,4.5,21.0,176.0,290.31,236.69
2016,12,28,9,15,259.0,129.5,4.55,21.0,211.0,337.76,275.93
2016,12,28,9,30,286.0,146.0,4.6,21.0,246.0,387.34,316.06
2016,12,28,9,45,326.0,152.5,4.7,21.5,279.0,436.16,354.7
2016,12,28,10,0,366.0,159.0,4.8,22.0,312.0,487.72,394.72
2016,12,28,10,15,357.0,181.0,4.8,22.5,340.5,519.36,417.11
2016,12,28,10,30,348.0,203.0,4.8,23.0,369.0,549.33,437.85
2016,12,28,10,45,210.5,217.5,4.85,23.5,320.0,433.31,344.67
2016,12,28,11,0,73.0,232.0,4.9,24.0,271.0,308.28,242.87
2016,12,28,11,15,163.0,243.5,4.9,24.0,334.0,427.82,338.04
2016,12,28,11,30,253.0,255.0,4.9,24.0,397.0,552.31,433.77
2016,12,28,11,45,322.5,248.0,4.9,24.5,433.5,615.74,481.25
2016,12,28,12,0,392.0,241.0,4.9,25.0,470.0,679.84,528.61
2016,12,28,12,15,553.0,193.5,4.85,25.0,519.5,810.54,626.17
2016,12,28,12,30,714.0,146.0,4.8,25.0,569.0,929.22,708.9
2016,12,28,12,45,734.0,137.0,4.75,25.5,569.5,938.25,712.62
2016,12,28,13,0,754.0,128.0,4.7,26.0,570.0,943.89,714.84
2016,12,28,13,15,513.0,192.5,4.6,26.0,491.0,763.62,587.11
2016,12,28,13,30,272.0,257.0,4.5,26.0,412.0,575.87,445.51
2016,12,28,13,45,270.0,248.5,4.4,26.0,398.0,559.43,434.42
2016,12,28,14,0,268.0,240.0,4.3,26.0,384.0,542.15,422.04
2016,12,28,14,15,286.5,224.5,4.1,26.0,372.0,534.39,417.23
2016,12,28,14,30,305.0,209.0,3.9,26.0,360.0,524.8,411.0
2016,12,28,14,45,297.5,195.0,3.75,26.0,334.0,492.63,387.28
2016,12,28,15,0,290.0,181.0,3.6,26.0,308.0,460.12,363.17
2016,12,28,15,15,471.5,135.0,3.2,25.5,319.5,556.01,439.7
2016,12,28,15,30,653.0,89.0,2.8,25.0,331.0,626.98,494.3
2016,12,28,15,45,619.0,82.5,2.4,24.5,290.0,566.15,448.05
2016,12,28,16,0,585.0,76.0,2.0,24.0,249.0,506.63,401.91
2016,12,28,16,15,530.5,69.0,1.8,23.0,205.5,435.54,346.77
2016,12,28,16,30,476.0,62.0,1.6,22.0,162.0,368.38,292.64
2016,12,28,16,45,397.0,51.0,1.45,21.5,120.0,289.02,226.68
2016,12,28,17,0,318.0,40.0,1.3,21.0,78.0,217.43,164.74
2016,12,28,17,15,192.0,25.5,1.35,20.5,45.0,127.06,74.14
2016,12,28,17,30,66.0,11.0,1.4,20.0,12.0,32.63,0.0
2016,12,28,17,45,33.0,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,84.5,15.0,5.4,11.0,22.5,43.85,0.0
2016,12,29,8,0,169.0,30.0,5.4,11.0,45.0,129.76,92.73
2016,12,29,8,15,206.0,47.5,5.5,11.0,77.0,176.65,142.25
2016,12,29,8,30,243.0,65.0,5.6,11.0,109.0,227.45,189.19
2016,12,29,8,45,266.0,81.5,5.7,11.0,142.5,260.17,220.01
2016,12,29,9,0,289.0,98.0,5.8,11.0,176.0,306.22,260.97
2016,12,29,9,15,298.5,115.0,5.95,11.0,208.0,345.51,295.09
2016,12,29,9,30,308.0,132.0,6.1,11.0,240.0,385.08,328.67
2016,12,29,9,45,310.5,149.0,6.3,11.5,269.0,419.45,356.54
2016,12,29,10,0,313.0,166.0,6.5,12.0,298.0,453.29,383.4
2016,12,29,10,15,257.0,189.0,6.45,12.0,303.0,444.79,374.18
2016,12,29,10,30,201.0,212.0,6.4,12.0,308.0,413.56,346.56
2016,12,29,10,45,151.5,225.0,6.4,12.0,300.0,389.18,324.6
2016,12,29,11,0,102.0,238.0,6.4,12.0,292.0,342.55,284.44
2016,12,29,11,15,131.0,250.0,6.35,12.0,322.0,405.29,336.01
2016,12,29,11,30,160.0,262.0,6.3,12.0,352.0,449.72,372.23
2016,12,29,11,45,200.0,266.0,6.3,12.5,381.0,495.61,409.18
2016,12,29,12,0,240.0,270.0,6.3,13.0,410.0,542.03,446.1
2016,12,29,12,15,398.5,232.0,6.2,13.0,467.0,678.07,557.11
2016,12,29,12,30,557.0,194.0,6.1,13.0,524.0,817.08,666.91
2016,12,29,12,45,485.5,215.5,6.1,13.5,502.5,769.67,626.89
2016,12,29,13,0,414.0,237.0,6.1,14.0,481.0,699.06,570.31
2016,12,29,13,15,416.0,231.5,6.0,14.0,472.5,711.74,579.95
2016,12,29,13,30,418.0,226.0,5.9,14.0,464.0,701.89,572.53
2016,12,29,13,45,209.0,190.0,5.8,14.0,309.0,429.49,354.7
2016,12,29,14,0,0.0,154.0,5.7,14.0,154.0,135.59,108.15
2016,12,29,14,15,0.0,147.0,5.65,14.0,147.0,129.2,103.24
2016,12,29,14,30,0.0,140.0,5.6,14.0,140.0,122.92,98.19
2016,12,29,14,45,289.5,132.5,5.55,14.0,259.5,409.47,344.53
2016,12,29,15,0,579.0,125.0,5.5,14.0,379.0,659.77,548.59
2016,12,29,15,15,696.5,95.5,5.25,13.5,374.5,697.19,578.25
2016,12,29,15,30,814.0,66.0,5.0,13.0,370.0,717.31,595.02
2016,12,29,15,45,782.0,62.0,4.8,13.0,325.5,654.42,545.73
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,592.21,495.65
2016,12,29,16,15,700.0,53.5,4.15,12.0,233.5,519.27,435.03
2016,12,29,16,30,650.0,49.0,3.7,11.0,186.0,449.38,375.05
2016,12,29,16,45,567.0,41.5,3.3,10.5,139.0,362.81,298.74
2016,12,29,17,0,484.0,34.0,2.9,10.0,92.0,289.26,230.31
2016,12,29,17,15,242.0,25.0,2.85,9.5,54.0,149.61,95.61
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.0,0.75,7.5,1.0,0.85,0.0
2016,12,30,8,0,0.0,2.0,0.8,8.0,2.0,1.64,0.0
2016,12,30,8,15,0.0,4.5,0.85,8.0,4.5,3.69,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.74,0.0
2016,12,30,8,45,0.0,9.0,1.0,8.5,9.0,7.39,0.84
2016,12,30,9,0,0.0,11.0,1.1,9.0,11.0,9.04,2.31
2016,12,30,9,15,0.0,13.5,1.35,9.5,13.5,11.11,4.11
2016,12,30,9,30,0.0,16.0,1.6,10.0,16.0,13.18,5.89
2016,12,30,9,45,3.0,81.5,1.85,10.5,83.0,70.79,55.83
2016,12,30,10,0,6.0,147.0,2.1,11.0,150.0,138.58,113.16
2016,12,30,10,15,3.0,120.5,2.2,11.0,122.0,107.44,86.46
2016,12,30,10,30,0.0,94.0,2.3,11.0,94.0,78.97,62.08
2016,12,30,10,45,25.0,158.5,2.4,11.5,172.0,177.16,145.26
2016,12,30,11,0,50.0,223.0,2.5,12.0,250.0,275.52,225.79
2016,12,30,11,15,33.5,215.5,2.55,11.5,234.0,250.27,204.49
2016,12,30,11,30,17.0,208.0,2.6,11.0,218.0,206.76,168.5
2016,12,30,11,45,21.0,218.5,2.7,11.0,230.5,221.38,180.64
2016,12,30,12,0,25.0,229.0,2.8,11.0,243.0,236.26,192.82
2016,12,30,12,15,80.5,255.0,2.85,11.0,302.5,343.27,281.35
2016,12,30,12,30,136.0,281.0,2.9,11.0,362.0,452.91,369.29
2016,12,30,12,45,78.0,252.5,2.95,11.0,299.0,337.74,276.07
2016,12,30,13,0,20.0,224.0,3.0,11.0,236.0,225.73,183.73
2016,12,30,13,15,10.0,183.0,3.0,10.5,189.0,173.32,140.89
2016,12,30,13,30,0.0,142.0,3.0,10.0,142.0,123.08,98.97
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,108.47,86.86
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,94.11,74.86
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,94.8,75.58
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,95.59,76.39
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,57.22,43.76
2016,12,30,15,0,0.0,26.0,3.1,10.0,26.0,21.46,13.0
2016,12,30,15,15,0.0,24.0,3.05,10.0,24.0,19.8,11.6
2016,12,30,15,30,0.0,22.0,3.0,10.0,22.0,18.14,10.18
2016,12,30,15,45,0.0,19.0,3.0,10.0,19.0,15.65,8.04
2016,12,30,16,0,0.0,16.0,3.0,10.0,16.0,13.17,5.87
2016,12,30,16,15,0.0,13.0,2.75,9.5,13.0,10.69,3.71
2016,12,30,16,30,0.0,10.0,2.5,9.0,10.0,8.21,1.52
2016,12,30,16,45,0.0,7.5,2.3,9.0,7.5,6.15,0.0
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.1,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.05,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
